Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.62
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.57
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.43
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.81
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.45
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.0
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.3
341793,Trumlands,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.8
341793,Trumlands,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,14.4
341793,Trumlands,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
341793,Trumlands,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
341793,Trumlands,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
341793,Trumlands,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
341793,Trumlands,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
341793,Trumlands,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
341793,Trumlands,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
341793,Trumlands,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.22
341793,Trumlands,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.6
341793,Trumlands,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.07
341793,Trumlands,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
341793,Trumlands,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
341793,Trumlands,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
341793,Trumlands,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.59
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.55
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.7
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.13
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.98
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.68
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.06
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.9
341793,Trumlands,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.9
341793,Trumlands,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,14.4
341793,Trumlands,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
341793,Trumlands,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
341793,Trumlands,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
341793,Trumlands,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
341793,Trumlands,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
341793,Trumlands,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
341793,Trumlands,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
341793,Trumlands,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
341793,Trumlands,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,51.29
341793,Trumlands,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.75
341793,Trumlands,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.12
341793,Trumlands,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
341793,Trumlands,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
341793,Trumlands,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
341793,Trumlands,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.12
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.7
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.27
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.28
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.53
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.47
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.52
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.7
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.7
341793,Trumlands,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.7
341793,Trumlands,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,14.3
341793,Trumlands,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
341793,Trumlands,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
341793,Trumlands,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
341793,Trumlands,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
341793,Trumlands,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
341793,Trumlands,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
341793,Trumlands,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
341793,Trumlands,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.15
341793,Trumlands,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.91
341793,Trumlands,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.51
341793,Trumlands,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
341793,Trumlands,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
341793,Trumlands,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
341793,Trumlands,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.07
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.26
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.32
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.19
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.18
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.88
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.69
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.1
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.1
341793,Trumlands,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.8
341793,Trumlands,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,14.3
341793,Trumlands,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
341793,Trumlands,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
341793,Trumlands,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
341793,Trumlands,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
341793,Trumlands,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
341793,Trumlands,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
341793,Trumlands,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
341793,Trumlands,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.24
341793,Trumlands,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,47.21
341793,Trumlands,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.58
341793,Trumlands,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
341793,Trumlands,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
341793,Trumlands,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
341793,Trumlands,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.38
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.22
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.17
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.99
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.35
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.0
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.3
341793,Trumlands,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.1
341793,Trumlands,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,14.3
341793,Trumlands,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
341793,Trumlands,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
341793,Trumlands,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
341793,Trumlands,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
341793,Trumlands,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
341793,Trumlands,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
341793,Trumlands,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
341793,Trumlands,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.35
341793,Trumlands,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.39
341793,Trumlands,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.79
341793,Trumlands,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
341793,Trumlands,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
341793,Trumlands,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
341793,Trumlands,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.62
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.41
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.8
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.86
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.24
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.52
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.2
341793,Trumlands,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
341793,Trumlands,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,14.4
341793,Trumlands,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
341793,Trumlands,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
341793,Trumlands,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
341793,Trumlands,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
341793,Trumlands,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
341793,Trumlands,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
341793,Trumlands,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.47
341793,Trumlands,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.17
341793,Trumlands,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
341793,Trumlands,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
341793,Trumlands,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
341793,Trumlands,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
341793,Trumlands,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.24
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.7
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.12
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.61
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.49
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.9
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
341793,Trumlands,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
341793,Trumlands,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,14.4
341793,Trumlands,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
341793,Trumlands,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
341793,Trumlands,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
341793,Trumlands,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
341793,Trumlands,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
341793,Trumlands,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.78
341793,Trumlands,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.07
341793,Trumlands,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.5
341793,Trumlands,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
341793,Trumlands,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
341793,Trumlands,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
341793,Trumlands,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.1
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.24
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.59
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.08
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.26
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
341793,Trumlands,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
341793,Trumlands,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,14.4
341793,Trumlands,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
341793,Trumlands,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
341793,Trumlands,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
341793,Trumlands,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
341793,Trumlands,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
341793,Trumlands,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
341793,Trumlands,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.45
341793,Trumlands,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.78
341793,Trumlands,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.98
341793,Trumlands,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
341793,Trumlands,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
341793,Trumlands,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
341793,Trumlands,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.15
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.8
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.34
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.82
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
341793,Trumlands,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
341793,Trumlands,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,14.5
341793,Trumlands,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
341793,Trumlands,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
341793,Trumlands,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
341793,Trumlands,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
341793,Trumlands,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
341793,Trumlands,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
341793,Trumlands,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
