Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.93
341793,Trumlands,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.59
341793,Trumlands,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.31
341793,Trumlands,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
341793,Trumlands,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
341793,Trumlands,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
341793,Trumlands,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.98
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
341793,Trumlands,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
341793,Trumlands,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,14.5
341793,Trumlands,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
341793,Trumlands,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
341793,Trumlands,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
341793,Trumlands,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
341793,Trumlands,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
341793,Trumlands,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
341793,Trumlands,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
341793,Trumlands,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
341793,Trumlands,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
341793,Trumlands,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.29
341793,Trumlands,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.1
341793,Trumlands,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.02
341793,Trumlands,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
341793,Trumlands,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
341793,Trumlands,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
341793,Trumlands,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.95
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.13
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.7
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.76
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
341793,Trumlands,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
341793,Trumlands,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,14.6
341793,Trumlands,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
341793,Trumlands,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
341793,Trumlands,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
341793,Trumlands,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
341793,Trumlands,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
341793,Trumlands,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
341793,Trumlands,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
341793,Trumlands,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
341793,Trumlands,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
341793,Trumlands,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.34
341793,Trumlands,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.24
341793,Trumlands,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.87
341793,Trumlands,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
341793,Trumlands,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
341793,Trumlands,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
341793,Trumlands,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.93
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.05
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.21
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.94
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.42
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
341793,Trumlands,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
341793,Trumlands,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,14.7
341793,Trumlands,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
341793,Trumlands,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
341793,Trumlands,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
341793,Trumlands,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
341793,Trumlands,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
341793,Trumlands,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
341793,Trumlands,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
341793,Trumlands,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
341793,Trumlands,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
341793,Trumlands,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
341793,Trumlands,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.9
341793,Trumlands,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
341793,Trumlands,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
341793,Trumlands,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
341793,Trumlands,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
341793,Trumlands,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.25
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.93
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
341793,Trumlands,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
341793,Trumlands,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,14.8
341793,Trumlands,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
341793,Trumlands,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
341793,Trumlands,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
341793,Trumlands,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
341793,Trumlands,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
341793,Trumlands,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
341793,Trumlands,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
341793,Trumlands,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
341793,Trumlands,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
341793,Trumlands,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.46
341793,Trumlands,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.41
341793,Trumlands,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
341793,Trumlands,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
341793,Trumlands,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
341793,Trumlands,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
341793,Trumlands,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.36
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.3
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.11
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.95
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.25
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
341793,Trumlands,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
341793,Trumlands,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,14.8
341793,Trumlands,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
341793,Trumlands,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
341793,Trumlands,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
341793,Trumlands,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
341793,Trumlands,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
341793,Trumlands,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
341793,Trumlands,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
341793,Trumlands,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
341793,Trumlands,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
341793,Trumlands,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.13
341793,Trumlands,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
341793,Trumlands,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.21
341793,Trumlands,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
341793,Trumlands,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
341793,Trumlands,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
341793,Trumlands,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.71
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.4
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.83
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
341793,Trumlands,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
341793,Trumlands,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,14.9
341793,Trumlands,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
341793,Trumlands,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
341793,Trumlands,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
341793,Trumlands,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
341793,Trumlands,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
341793,Trumlands,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
341793,Trumlands,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
341793,Trumlands,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
341793,Trumlands,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
341793,Trumlands,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.44
341793,Trumlands,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.13
341793,Trumlands,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
341793,Trumlands,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
341793,Trumlands,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
341793,Trumlands,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
341793,Trumlands,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.95
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.51
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.58
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
341793,Trumlands,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
341793,Trumlands,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,15.0
341793,Trumlands,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
341793,Trumlands,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
341793,Trumlands,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
341793,Trumlands,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
341793,Trumlands,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
341793,Trumlands,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
341793,Trumlands,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
341793,Trumlands,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
341793,Trumlands,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
341793,Trumlands,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.75
341793,Trumlands,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.43
341793,Trumlands,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.64
341793,Trumlands,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
341793,Trumlands,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
341793,Trumlands,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
341793,Trumlands,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.09
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.9
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.59
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
341793,Trumlands,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
341793,Trumlands,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,15.0
341793,Trumlands,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
341793,Trumlands,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
341793,Trumlands,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
341793,Trumlands,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
341793,Trumlands,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
341793,Trumlands,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
341793,Trumlands,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
341793,Trumlands,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
341793,Trumlands,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
341793,Trumlands,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.82
341793,Trumlands,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.23
341793,Trumlands,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.77
341793,Trumlands,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
341793,Trumlands,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
341793,Trumlands,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
341793,Trumlands,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.9
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
