Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.1
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
341793,Trumlands,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
341793,Trumlands,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,15.1
341793,Trumlands,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
341793,Trumlands,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
341793,Trumlands,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
341793,Trumlands,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
341793,Trumlands,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
341793,Trumlands,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
341793,Trumlands,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
341793,Trumlands,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
341793,Trumlands,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
341793,Trumlands,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
341793,Trumlands,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.8
341793,Trumlands,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
341793,Trumlands,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
341793,Trumlands,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
341793,Trumlands,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
341793,Trumlands,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.95
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
341793,Trumlands,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
341793,Trumlands,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,15.2
341793,Trumlands,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
341793,Trumlands,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
341793,Trumlands,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
341793,Trumlands,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
341793,Trumlands,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
341793,Trumlands,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
341793,Trumlands,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
341793,Trumlands,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
341793,Trumlands,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
341793,Trumlands,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.83
341793,Trumlands,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.81
341793,Trumlands,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.56
341793,Trumlands,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
341793,Trumlands,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
341793,Trumlands,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
341793,Trumlands,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.8
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
341793,Trumlands,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
341793,Trumlands,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,15.3
341793,Trumlands,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
341793,Trumlands,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
341793,Trumlands,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
341793,Trumlands,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
341793,Trumlands,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
341793,Trumlands,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
341793,Trumlands,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
341793,Trumlands,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
341793,Trumlands,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
341793,Trumlands,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.49
341793,Trumlands,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
341793,Trumlands,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.99
341793,Trumlands,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
341793,Trumlands,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
341793,Trumlands,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
341793,Trumlands,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
341793,Trumlands,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
341793,Trumlands,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,15.4
341793,Trumlands,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
341793,Trumlands,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
341793,Trumlands,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
341793,Trumlands,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
341793,Trumlands,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
341793,Trumlands,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
341793,Trumlands,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
341793,Trumlands,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
341793,Trumlands,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
341793,Trumlands,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.13
341793,Trumlands,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.49
341793,Trumlands,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
341793,Trumlands,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
341793,Trumlands,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
341793,Trumlands,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
341793,Trumlands,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.04
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.84
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
341793,Trumlands,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
341793,Trumlands,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,15.4
341793,Trumlands,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
341793,Trumlands,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
341793,Trumlands,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
341793,Trumlands,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
341793,Trumlands,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
341793,Trumlands,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
341793,Trumlands,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
341793,Trumlands,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
341793,Trumlands,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
341793,Trumlands,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.2
341793,Trumlands,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.51
341793,Trumlands,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
341793,Trumlands,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
341793,Trumlands,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
341793,Trumlands,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
341793,Trumlands,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.55
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.77
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.91
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
341793,Trumlands,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
341793,Trumlands,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,15.5
341793,Trumlands,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
341793,Trumlands,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
341793,Trumlands,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
341793,Trumlands,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
341793,Trumlands,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
341793,Trumlands,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
341793,Trumlands,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
341793,Trumlands,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
341793,Trumlands,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
341793,Trumlands,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,31.77
341793,Trumlands,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.99
341793,Trumlands,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.77
341793,Trumlands,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
341793,Trumlands,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
341793,Trumlands,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
341793,Trumlands,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.02
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
341793,Trumlands,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
341793,Trumlands,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,15.6
341793,Trumlands,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
341793,Trumlands,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
341793,Trumlands,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
341793,Trumlands,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
341793,Trumlands,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
341793,Trumlands,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
341793,Trumlands,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
341793,Trumlands,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
341793,Trumlands,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
341793,Trumlands,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.78
341793,Trumlands,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.53
341793,Trumlands,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.19
341793,Trumlands,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
341793,Trumlands,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
341793,Trumlands,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
341793,Trumlands,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
341793,Trumlands,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
341793,Trumlands,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,15.7
341793,Trumlands,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
341793,Trumlands,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
341793,Trumlands,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
341793,Trumlands,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
341793,Trumlands,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
341793,Trumlands,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
341793,Trumlands,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
341793,Trumlands,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
341793,Trumlands,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
341793,Trumlands,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.46
341793,Trumlands,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.2
341793,Trumlands,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.44
341793,Trumlands,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
341793,Trumlands,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
341793,Trumlands,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
341793,Trumlands,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.89
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.01
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
341793,Trumlands,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
341793,Trumlands,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,15.8
341793,Trumlands,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
341793,Trumlands,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
341793,Trumlands,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
341793,Trumlands,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
341793,Trumlands,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
341793,Trumlands,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
341793,Trumlands,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
341793,Trumlands,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
341793,Trumlands,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
341793,Trumlands,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.32
341793,Trumlands,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
341793,Trumlands,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.77
341793,Trumlands,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
341793,Trumlands,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
341793,Trumlands,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
341793,Trumlands,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
