Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.15
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.26
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
341793,Trumlands,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
341793,Trumlands,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,15.9
341793,Trumlands,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
341793,Trumlands,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
341793,Trumlands,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
341793,Trumlands,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
341793,Trumlands,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
341793,Trumlands,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
341793,Trumlands,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
341793,Trumlands,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
341793,Trumlands,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
341793,Trumlands,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
341793,Trumlands,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.69
341793,Trumlands,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
341793,Trumlands,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
341793,Trumlands,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
341793,Trumlands,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
341793,Trumlands,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.21
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.23
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
341793,Trumlands,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
341793,Trumlands,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,16.0
341793,Trumlands,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
341793,Trumlands,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
341793,Trumlands,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
341793,Trumlands,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
341793,Trumlands,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
341793,Trumlands,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
341793,Trumlands,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
341793,Trumlands,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
341793,Trumlands,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
341793,Trumlands,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.91
341793,Trumlands,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.55
341793,Trumlands,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
341793,Trumlands,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
341793,Trumlands,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
341793,Trumlands,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
341793,Trumlands,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.95
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.16
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
341793,Trumlands,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
341793,Trumlands,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,16.1
341793,Trumlands,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
341793,Trumlands,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
341793,Trumlands,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
341793,Trumlands,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
341793,Trumlands,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
341793,Trumlands,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
341793,Trumlands,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
341793,Trumlands,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
341793,Trumlands,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
341793,Trumlands,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.51
341793,Trumlands,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
341793,Trumlands,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
341793,Trumlands,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
341793,Trumlands,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
341793,Trumlands,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
341793,Trumlands,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.93
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.59
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
341793,Trumlands,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
341793,Trumlands,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,16.2
341793,Trumlands,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
341793,Trumlands,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
341793,Trumlands,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
341793,Trumlands,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
341793,Trumlands,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
341793,Trumlands,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
341793,Trumlands,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
341793,Trumlands,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
341793,Trumlands,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
341793,Trumlands,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.78
341793,Trumlands,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.45
341793,Trumlands,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
341793,Trumlands,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
341793,Trumlands,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
341793,Trumlands,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
341793,Trumlands,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.94
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.95
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.4
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
341793,Trumlands,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
341793,Trumlands,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,16.3
341793,Trumlands,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
341793,Trumlands,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
341793,Trumlands,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
341793,Trumlands,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
341793,Trumlands,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
341793,Trumlands,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
341793,Trumlands,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
341793,Trumlands,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
341793,Trumlands,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
341793,Trumlands,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.78
341793,Trumlands,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.92
341793,Trumlands,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
341793,Trumlands,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
341793,Trumlands,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
341793,Trumlands,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
341793,Trumlands,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.17
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.01
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.44
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
341793,Trumlands,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
341793,Trumlands,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,16.4
341793,Trumlands,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
341793,Trumlands,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
341793,Trumlands,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
341793,Trumlands,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
341793,Trumlands,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
341793,Trumlands,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
341793,Trumlands,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
341793,Trumlands,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
341793,Trumlands,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
341793,Trumlands,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.28
341793,Trumlands,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.76
341793,Trumlands,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.46
341793,Trumlands,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
341793,Trumlands,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
341793,Trumlands,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
341793,Trumlands,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.15
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.33
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.33
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
341793,Trumlands,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
341793,Trumlands,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,16.5
341793,Trumlands,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
341793,Trumlands,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
341793,Trumlands,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
341793,Trumlands,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
341793,Trumlands,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
341793,Trumlands,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
341793,Trumlands,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
341793,Trumlands,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
341793,Trumlands,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
341793,Trumlands,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.86
341793,Trumlands,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.7
341793,Trumlands,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
341793,Trumlands,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
341793,Trumlands,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
341793,Trumlands,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
341793,Trumlands,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.25
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.28
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.1
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.64
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.42
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
341793,Trumlands,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
341793,Trumlands,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,16.6
341793,Trumlands,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
341793,Trumlands,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
341793,Trumlands,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
341793,Trumlands,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
341793,Trumlands,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
341793,Trumlands,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
341793,Trumlands,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
341793,Trumlands,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
341793,Trumlands,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
341793,Trumlands,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.26
341793,Trumlands,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.53
341793,Trumlands,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.29
341793,Trumlands,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
341793,Trumlands,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
341793,Trumlands,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
341793,Trumlands,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.2
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.44
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.3
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.89
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
