Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
341793,Trumlands,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
341793,Trumlands,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,16.7
341793,Trumlands,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
341793,Trumlands,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
341793,Trumlands,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
341793,Trumlands,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
341793,Trumlands,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
341793,Trumlands,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
341793,Trumlands,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
341793,Trumlands,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
341793,Trumlands,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
341793,Trumlands,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.88
341793,Trumlands,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.8
341793,Trumlands,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
341793,Trumlands,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
341793,Trumlands,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
341793,Trumlands,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
341793,Trumlands,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.17
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.08
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.9
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.64
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
341793,Trumlands,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
341793,Trumlands,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,16.8
341793,Trumlands,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
341793,Trumlands,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
341793,Trumlands,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
341793,Trumlands,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
341793,Trumlands,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
341793,Trumlands,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
341793,Trumlands,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
341793,Trumlands,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
341793,Trumlands,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
341793,Trumlands,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.93
341793,Trumlands,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.54
341793,Trumlands,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.93
341793,Trumlands,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
341793,Trumlands,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
341793,Trumlands,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
341793,Trumlands,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.61
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.51
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.1
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,23.09
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.1
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.4
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.8
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
341793,Trumlands,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
341793,Trumlands,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,16.8
341793,Trumlands,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
341793,Trumlands,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
341793,Trumlands,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
341793,Trumlands,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
341793,Trumlands,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
341793,Trumlands,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
341793,Trumlands,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
341793,Trumlands,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
341793,Trumlands,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
341793,Trumlands,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,46.43
341793,Trumlands,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.41
341793,Trumlands,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
341793,Trumlands,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
341793,Trumlands,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
341793,Trumlands,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
341793,Trumlands,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.62
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.09
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,27.58
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,75.9
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.7
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.21
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.98
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
341793,Trumlands,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
341793,Trumlands,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,16.9
341793,Trumlands,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
341793,Trumlands,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
341793,Trumlands,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
341793,Trumlands,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
341793,Trumlands,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
341793,Trumlands,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
341793,Trumlands,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
341793,Trumlands,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
341793,Trumlands,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,50.76
341793,Trumlands,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.94
341793,Trumlands,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.63
341793,Trumlands,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
341793,Trumlands,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
341793,Trumlands,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
341793,Trumlands,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.67
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.14
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.3
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.59
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,69.4
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.2
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.12
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
341793,Trumlands,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
341793,Trumlands,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,17.0
341793,Trumlands,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
341793,Trumlands,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
341793,Trumlands,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
341793,Trumlands,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
341793,Trumlands,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
341793,Trumlands,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
341793,Trumlands,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
341793,Trumlands,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,50.54
341793,Trumlands,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.51
341793,Trumlands,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.14
341793,Trumlands,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
341793,Trumlands,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
341793,Trumlands,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
341793,Trumlands,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.99
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.43
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.68
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,62.8
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.2
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.75
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
341793,Trumlands,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
341793,Trumlands,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,17.1
341793,Trumlands,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
341793,Trumlands,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
341793,Trumlands,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
341793,Trumlands,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
341793,Trumlands,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
341793,Trumlands,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
341793,Trumlands,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
341793,Trumlands,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
341793,Trumlands,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,49.7
341793,Trumlands,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.51
341793,Trumlands,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.78
341793,Trumlands,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
341793,Trumlands,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
341793,Trumlands,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
341793,Trumlands,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.15
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.56
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.12
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,63.9
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.0
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.79
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
341793,Trumlands,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
341793,Trumlands,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,17.1
341793,Trumlands,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
341793,Trumlands,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
341793,Trumlands,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
341793,Trumlands,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
341793,Trumlands,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
341793,Trumlands,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
341793,Trumlands,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,52.83
341793,Trumlands,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
341793,Trumlands,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.57
341793,Trumlands,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
341793,Trumlands,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
341793,Trumlands,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
341793,Trumlands,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.31
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.14
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.8
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.85
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,60.8
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.6
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
341793,Trumlands,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
341793,Trumlands,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,17.2
341793,Trumlands,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
341793,Trumlands,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
341793,Trumlands,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
341793,Trumlands,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
341793,Trumlands,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
341793,Trumlands,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
341793,Trumlands,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
341793,Trumlands,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,49.67
341793,Trumlands,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
341793,Trumlands,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.22
341793,Trumlands,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
341793,Trumlands,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
341793,Trumlands,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
341793,Trumlands,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.3
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.46
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.0
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.13
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.49
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.1
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.2
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.41
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
341793,Trumlands,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
341793,Trumlands,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,17.3
341793,Trumlands,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
341793,Trumlands,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
341793,Trumlands,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
341793,Trumlands,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
341793,Trumlands,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
341793,Trumlands,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
341793,Trumlands,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,55.22
341793,Trumlands,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.18
341793,Trumlands,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.73
341793,Trumlands,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
341793,Trumlands,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
341793,Trumlands,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
341793,Trumlands,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.93
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.83
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,65.3
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.8
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
