Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
341793,Trumlands,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
341793,Trumlands,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
341793,Trumlands,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
341793,Trumlands,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
341793,Trumlands,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
341793,Trumlands,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
341793,Trumlands,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
341793,Trumlands,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
341793,Trumlands,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,43.19
341793,Trumlands,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.52
341793,Trumlands,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
341793,Trumlands,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
341793,Trumlands,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
341793,Trumlands,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
341793,Trumlands,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.72
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.41
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,66.9
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.6
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
341793,Trumlands,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
341793,Trumlands,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
341793,Trumlands,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
341793,Trumlands,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
341793,Trumlands,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
341793,Trumlands,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
341793,Trumlands,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
341793,Trumlands,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
341793,Trumlands,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.85
341793,Trumlands,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
341793,Trumlands,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.77
341793,Trumlands,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
341793,Trumlands,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
341793,Trumlands,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
341793,Trumlands,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.73
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,26.32
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.11
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,63.7
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.3
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.17
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
341793,Trumlands,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
341793,Trumlands,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
341793,Trumlands,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
341793,Trumlands,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
341793,Trumlands,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
341793,Trumlands,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
341793,Trumlands,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
341793,Trumlands,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,45.89
341793,Trumlands,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.06
341793,Trumlands,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.53
341793,Trumlands,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
341793,Trumlands,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
341793,Trumlands,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
341793,Trumlands,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.32
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.98
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.47
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.58
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.6
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.8
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.03
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
341793,Trumlands,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
341793,Trumlands,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
341793,Trumlands,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
341793,Trumlands,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
341793,Trumlands,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
341793,Trumlands,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
341793,Trumlands,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
341793,Trumlands,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
341793,Trumlands,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,45.26
341793,Trumlands,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
341793,Trumlands,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.9
341793,Trumlands,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
341793,Trumlands,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
341793,Trumlands,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
341793,Trumlands,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.58
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.12
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.33
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,67.7
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.4
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.9
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
341793,Trumlands,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
341793,Trumlands,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
341793,Trumlands,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
341793,Trumlands,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
341793,Trumlands,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
341793,Trumlands,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
341793,Trumlands,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
341793,Trumlands,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
341793,Trumlands,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,46.91
341793,Trumlands,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.65
341793,Trumlands,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.99
341793,Trumlands,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
341793,Trumlands,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
341793,Trumlands,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
341793,Trumlands,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.96
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,27.1
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,68.6
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.4
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.9
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
341793,Trumlands,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
341793,Trumlands,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
341793,Trumlands,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
341793,Trumlands,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
341793,Trumlands,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
341793,Trumlands,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
341793,Trumlands,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
341793,Trumlands,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
341793,Trumlands,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,50.11
341793,Trumlands,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
341793,Trumlands,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.07
341793,Trumlands,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
341793,Trumlands,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
341793,Trumlands,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
341793,Trumlands,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.53
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.9
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
341793,Trumlands,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
341793,Trumlands,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
341793,Trumlands,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
341793,Trumlands,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
341793,Trumlands,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
341793,Trumlands,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
341793,Trumlands,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
341793,Trumlands,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
341793,Trumlands,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,39.9
341793,Trumlands,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.58
341793,Trumlands,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.69
341793,Trumlands,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
341793,Trumlands,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
341793,Trumlands,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
341793,Trumlands,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.98
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.08
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.9
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.39
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
341793,Trumlands,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
341793,Trumlands,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
341793,Trumlands,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
341793,Trumlands,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
341793,Trumlands,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
341793,Trumlands,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
341793,Trumlands,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
341793,Trumlands,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
341793,Trumlands,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
341793,Trumlands,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.55
341793,Trumlands,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
341793,Trumlands,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.27
341793,Trumlands,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
341793,Trumlands,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
341793,Trumlands,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
341793,Trumlands,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.98
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.6
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.88
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
341793,Trumlands,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
341793,Trumlands,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
341793,Trumlands,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
341793,Trumlands,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
341793,Trumlands,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
341793,Trumlands,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
341793,Trumlands,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
341793,Trumlands,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
341793,Trumlands,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
