Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.98
341793,Trumlands,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
341793,Trumlands,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
341793,Trumlands,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
341793,Trumlands,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
341793,Trumlands,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
341793,Trumlands,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.36
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.2
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.9
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.71
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
341793,Trumlands,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
341793,Trumlands,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
341793,Trumlands,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
341793,Trumlands,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
341793,Trumlands,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
341793,Trumlands,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
341793,Trumlands,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
341793,Trumlands,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
341793,Trumlands,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
341793,Trumlands,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.22
341793,Trumlands,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
341793,Trumlands,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
341793,Trumlands,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
341793,Trumlands,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
341793,Trumlands,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
341793,Trumlands,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.77
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.06
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.37
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.97
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.86
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
341793,Trumlands,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
341793,Trumlands,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
341793,Trumlands,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
341793,Trumlands,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
341793,Trumlands,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
341793,Trumlands,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
341793,Trumlands,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
341793,Trumlands,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
341793,Trumlands,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
341793,Trumlands,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.62
341793,Trumlands,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.61
341793,Trumlands,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.09
341793,Trumlands,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
341793,Trumlands,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
341793,Trumlands,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
341793,Trumlands,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.96
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.36
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.5
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.94
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
341793,Trumlands,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
341793,Trumlands,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
341793,Trumlands,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
341793,Trumlands,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
341793,Trumlands,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
341793,Trumlands,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
341793,Trumlands,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
341793,Trumlands,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
341793,Trumlands,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
341793,Trumlands,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.88
341793,Trumlands,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
341793,Trumlands,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.46
341793,Trumlands,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
341793,Trumlands,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
341793,Trumlands,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
341793,Trumlands,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.39
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.22
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.27
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.17
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.32
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.17
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.9
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
341793,Trumlands,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
341793,Trumlands,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
341793,Trumlands,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
341793,Trumlands,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
341793,Trumlands,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
341793,Trumlands,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
341793,Trumlands,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
341793,Trumlands,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
341793,Trumlands,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
341793,Trumlands,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.21
341793,Trumlands,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341793,Trumlands,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.99
341793,Trumlands,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
341793,Trumlands,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
341793,Trumlands,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
341793,Trumlands,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.04
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.09
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.86
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.12
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.35
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
341793,Trumlands,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
341793,Trumlands,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
341793,Trumlands,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
341793,Trumlands,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
341793,Trumlands,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
341793,Trumlands,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
341793,Trumlands,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
341793,Trumlands,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
341793,Trumlands,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
341793,Trumlands,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.75
341793,Trumlands,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.68
341793,Trumlands,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.88
341793,Trumlands,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
341793,Trumlands,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
341793,Trumlands,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
341793,Trumlands,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.22
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.87
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.61
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.28
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.66
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
341793,Trumlands,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
341793,Trumlands,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,18.7
341793,Trumlands,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
341793,Trumlands,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
341793,Trumlands,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
341793,Trumlands,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
341793,Trumlands,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
341793,Trumlands,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
341793,Trumlands,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
341793,Trumlands,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
341793,Trumlands,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.75
341793,Trumlands,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.12
341793,Trumlands,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.04
341793,Trumlands,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
341793,Trumlands,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
341793,Trumlands,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
341793,Trumlands,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.89
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.28
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.3
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.69
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.02
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
341793,Trumlands,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
341793,Trumlands,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,18.7
341793,Trumlands,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
341793,Trumlands,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
341793,Trumlands,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
341793,Trumlands,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
341793,Trumlands,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
341793,Trumlands,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
341793,Trumlands,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
341793,Trumlands,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
341793,Trumlands,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.32
341793,Trumlands,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.43
341793,Trumlands,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.3
341793,Trumlands,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
341793,Trumlands,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
341793,Trumlands,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
341793,Trumlands,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.49
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.94
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.57
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.99
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.37
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
341793,Trumlands,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
341793,Trumlands,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,18.8
341793,Trumlands,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
341793,Trumlands,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
341793,Trumlands,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
341793,Trumlands,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
341793,Trumlands,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
341793,Trumlands,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
341793,Trumlands,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
341793,Trumlands,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
341793,Trumlands,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.23
341793,Trumlands,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.08
341793,Trumlands,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.19
341793,Trumlands,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
341793,Trumlands,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
341793,Trumlands,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
341793,Trumlands,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.7
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.38
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.99
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.33
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.6
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.43
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.73
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
