Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
341793,Trumlands,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
341793,Trumlands,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,18.8
341793,Trumlands,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
341793,Trumlands,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
341793,Trumlands,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
341793,Trumlands,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
341793,Trumlands,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
341793,Trumlands,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
341793,Trumlands,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
341793,Trumlands,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
341793,Trumlands,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.4
341793,Trumlands,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
341793,Trumlands,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.01
341793,Trumlands,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
341793,Trumlands,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
341793,Trumlands,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
341793,Trumlands,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.18
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.22
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.28
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.15
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.8
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.6
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.1
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
341793,Trumlands,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
341793,Trumlands,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,18.8
341793,Trumlands,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
341793,Trumlands,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
341793,Trumlands,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
341793,Trumlands,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
341793,Trumlands,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
341793,Trumlands,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
341793,Trumlands,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.22
341793,Trumlands,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.45
341793,Trumlands,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.86
341793,Trumlands,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
341793,Trumlands,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
341793,Trumlands,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
341793,Trumlands,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.89
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.92
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.6
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.84
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.46
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.61
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.2
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.74
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.59
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
341793,Trumlands,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
341793,Trumlands,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,18.8
341793,Trumlands,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
341793,Trumlands,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
341793,Trumlands,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
341793,Trumlands,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
341793,Trumlands,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
341793,Trumlands,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
341793,Trumlands,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
341793,Trumlands,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
341793,Trumlands,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.78
341793,Trumlands,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.35
341793,Trumlands,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.66
341793,Trumlands,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
341793,Trumlands,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
341793,Trumlands,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
341793,Trumlands,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.54
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.51
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.25
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.7
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.24
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.67
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
341793,Trumlands,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
341793,Trumlands,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,18.8
341793,Trumlands,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
341793,Trumlands,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
341793,Trumlands,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
341793,Trumlands,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
341793,Trumlands,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
341793,Trumlands,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
341793,Trumlands,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
341793,Trumlands,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
341793,Trumlands,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.04
341793,Trumlands,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.47
341793,Trumlands,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.25
341793,Trumlands,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
341793,Trumlands,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
341793,Trumlands,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
341793,Trumlands,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.77
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.72
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.3
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.88
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.88
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.1
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.32
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.81
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.57
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
341793,Trumlands,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
341793,Trumlands,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,18.8
341793,Trumlands,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
341793,Trumlands,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
341793,Trumlands,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
341793,Trumlands,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
341793,Trumlands,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
341793,Trumlands,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
341793,Trumlands,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.82
341793,Trumlands,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.81
341793,Trumlands,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.64
341793,Trumlands,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
341793,Trumlands,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
341793,Trumlands,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
341793,Trumlands,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.88
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.45
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.31
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.15
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.35
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.0
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.15
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.75
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.2
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
341793,Trumlands,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
341793,Trumlands,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,18.7
341793,Trumlands,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
341793,Trumlands,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
341793,Trumlands,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
341793,Trumlands,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
341793,Trumlands,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
341793,Trumlands,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.55
341793,Trumlands,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.39
341793,Trumlands,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.81
341793,Trumlands,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
341793,Trumlands,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
341793,Trumlands,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
341793,Trumlands,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.07
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.93
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.9
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.56
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.1
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.3
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.72
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.19
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
341793,Trumlands,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
341793,Trumlands,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,18.7
341793,Trumlands,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
341793,Trumlands,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
341793,Trumlands,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
341793,Trumlands,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
341793,Trumlands,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
341793,Trumlands,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
341793,Trumlands,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
341793,Trumlands,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.9
341793,Trumlands,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.09
341793,Trumlands,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
341793,Trumlands,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
341793,Trumlands,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
341793,Trumlands,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
341793,Trumlands,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.6
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.22
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.66
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.36
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.34
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.7
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.05
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.57
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.7
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.05
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
341793,Trumlands,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
341793,Trumlands,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
341793,Trumlands,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
341793,Trumlands,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
341793,Trumlands,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
341793,Trumlands,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.51
341793,Trumlands,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.22
341793,Trumlands,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.27
341793,Trumlands,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
341793,Trumlands,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
341793,Trumlands,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
341793,Trumlands,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.66
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.35
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.69
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.91
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.3
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.9
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.27
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.01
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.8
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
341793,Trumlands,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
341793,Trumlands,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
341793,Trumlands,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
341793,Trumlands,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
341793,Trumlands,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
341793,Trumlands,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
341793,Trumlands,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
341793,Trumlands,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.86
341793,Trumlands,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.54
341793,Trumlands,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.44
341793,Trumlands,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
341793,Trumlands,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
341793,Trumlands,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
341793,Trumlands,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.43
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.27
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
