Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.49
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.24
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.5
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.19
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.68
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.7
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
341793,Trumlands,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
341793,Trumlands,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
341793,Trumlands,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
341793,Trumlands,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
341793,Trumlands,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
341793,Trumlands,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.59
341793,Trumlands,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.2
341793,Trumlands,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.97
341793,Trumlands,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
341793,Trumlands,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
341793,Trumlands,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
341793,Trumlands,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.82
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.76
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.08
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,59.0
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.6
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.61
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.7
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.0
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
341793,Trumlands,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
341793,Trumlands,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
341793,Trumlands,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
341793,Trumlands,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
341793,Trumlands,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
341793,Trumlands,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
341793,Trumlands,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.89
341793,Trumlands,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.01
341793,Trumlands,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.48
341793,Trumlands,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
341793,Trumlands,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
341793,Trumlands,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
341793,Trumlands,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.63
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.87
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.2
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.9
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.56
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.55
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
341793,Trumlands,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
341793,Trumlands,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
341793,Trumlands,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
341793,Trumlands,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
341793,Trumlands,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
341793,Trumlands,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
341793,Trumlands,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
341793,Trumlands,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.11
341793,Trumlands,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.53
341793,Trumlands,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.67
341793,Trumlands,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
341793,Trumlands,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
341793,Trumlands,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
341793,Trumlands,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.81
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.59
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.86
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.4
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.62
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.1
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.08
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
341793,Trumlands,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
341793,Trumlands,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
341793,Trumlands,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
341793,Trumlands,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
341793,Trumlands,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
341793,Trumlands,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
341793,Trumlands,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
341793,Trumlands,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.13
341793,Trumlands,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.98
341793,Trumlands,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.27
341793,Trumlands,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
341793,Trumlands,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
341793,Trumlands,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
341793,Trumlands,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.01
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.96
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.7
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.37
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.25
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.24
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.1
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.33
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.3
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.48
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
341793,Trumlands,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
341793,Trumlands,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
341793,Trumlands,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
341793,Trumlands,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
341793,Trumlands,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
341793,Trumlands,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
341793,Trumlands,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.42
341793,Trumlands,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.14
341793,Trumlands,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.1
341793,Trumlands,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
341793,Trumlands,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
341793,Trumlands,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
341793,Trumlands,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.72
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.94
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.98
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.32
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.7
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.2
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.06
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.81
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
341793,Trumlands,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
341793,Trumlands,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
341793,Trumlands,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
341793,Trumlands,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
341793,Trumlands,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
341793,Trumlands,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
341793,Trumlands,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.75
341793,Trumlands,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.99
341793,Trumlands,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.11
341793,Trumlands,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
341793,Trumlands,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
341793,Trumlands,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
341793,Trumlands,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.91
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.22
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.17
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.1
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.7
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.09
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.5
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.68
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
341793,Trumlands,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
341793,Trumlands,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
341793,Trumlands,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
341793,Trumlands,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
341793,Trumlands,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
341793,Trumlands,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
341793,Trumlands,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
341793,Trumlands,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.47
341793,Trumlands,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.85
341793,Trumlands,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.32
341793,Trumlands,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
341793,Trumlands,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
341793,Trumlands,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
341793,Trumlands,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.1
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.07
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.28
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.34
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.9
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.83
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.07
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.8
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.98
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
341793,Trumlands,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
341793,Trumlands,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
341793,Trumlands,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
341793,Trumlands,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
341793,Trumlands,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
341793,Trumlands,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
341793,Trumlands,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
341793,Trumlands,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.57
341793,Trumlands,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.56
341793,Trumlands,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.85
341793,Trumlands,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
341793,Trumlands,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
341793,Trumlands,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
341793,Trumlands,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.67
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.99
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.24
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.3
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.59
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.39
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.0
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.47
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
