Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
341793,Trumlands,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
341793,Trumlands,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
341793,Trumlands,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
341793,Trumlands,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
341793,Trumlands,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
341793,Trumlands,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
341793,Trumlands,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
341793,Trumlands,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.41
341793,Trumlands,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.07
341793,Trumlands,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.74
341793,Trumlands,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
341793,Trumlands,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
341793,Trumlands,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
341793,Trumlands,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.51
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.12
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.7
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.01
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.74
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.78
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.8
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.03
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.37
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.3
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.54
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
341793,Trumlands,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
341793,Trumlands,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
341793,Trumlands,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
341793,Trumlands,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
341793,Trumlands,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
341793,Trumlands,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
341793,Trumlands,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
341793,Trumlands,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
341793,Trumlands,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.99
341793,Trumlands,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.74
341793,Trumlands,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.42
341793,Trumlands,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
341793,Trumlands,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
341793,Trumlands,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
341793,Trumlands,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.84
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.19
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.9
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.62
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.53
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.59
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.4
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.77
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.67
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.1
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.58
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
341793,Trumlands,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
341793,Trumlands,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,18.2
341793,Trumlands,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
341793,Trumlands,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
341793,Trumlands,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
341793,Trumlands,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
341793,Trumlands,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
341793,Trumlands,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
341793,Trumlands,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
341793,Trumlands,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.05
341793,Trumlands,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.84
341793,Trumlands,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.46
341793,Trumlands,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
341793,Trumlands,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
341793,Trumlands,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
341793,Trumlands,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.49
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.41
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.89
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.94
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.96
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.4
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.0
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.07
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.08
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.87
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.5
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.43
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
341793,Trumlands,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
341793,Trumlands,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,18.1
341793,Trumlands,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
341793,Trumlands,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
341793,Trumlands,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
341793,Trumlands,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
341793,Trumlands,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
341793,Trumlands,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,66.5
341793,Trumlands,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.94
341793,Trumlands,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.25
341793,Trumlands,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
341793,Trumlands,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
341793,Trumlands,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
341793,Trumlands,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.05
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.06
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.6
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.6
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.75
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.46
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.9
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.2
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.28
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.5
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.84
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.3
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
341793,Trumlands,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
341793,Trumlands,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,18.0
341793,Trumlands,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
341793,Trumlands,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
341793,Trumlands,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
341793,Trumlands,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
341793,Trumlands,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
341793,Trumlands,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
341793,Trumlands,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
341793,Trumlands,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,67.74
341793,Trumlands,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.8
341793,Trumlands,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.28
341793,Trumlands,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
341793,Trumlands,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
341793,Trumlands,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
341793,Trumlands,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.48
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.9
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.12
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.07
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.7
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.11
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.29
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.6
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.6
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
341793,Trumlands,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
341793,Trumlands,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,17.9
341793,Trumlands,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
341793,Trumlands,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
341793,Trumlands,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
341793,Trumlands,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
341793,Trumlands,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
341793,Trumlands,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
341793,Trumlands,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
341793,Trumlands,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.43
341793,Trumlands,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.03
341793,Trumlands,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.8
341793,Trumlands,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
341793,Trumlands,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
341793,Trumlands,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
341793,Trumlands,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.92
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.39
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.18
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.3
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.52
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.54
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.49
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.4
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.43
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
341793,Trumlands,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
341793,Trumlands,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,17.8
341793,Trumlands,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
341793,Trumlands,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
341793,Trumlands,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
341793,Trumlands,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
341793,Trumlands,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
341793,Trumlands,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
341793,Trumlands,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.38
341793,Trumlands,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.5
341793,Trumlands,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.2
341793,Trumlands,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
341793,Trumlands,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
341793,Trumlands,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
341793,Trumlands,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.68
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.78
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.98
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.25
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.6
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.98
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.11
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.52
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.55
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
341793,Trumlands,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
341793,Trumlands,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,17.8
341793,Trumlands,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
341793,Trumlands,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
341793,Trumlands,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
341793,Trumlands,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
341793,Trumlands,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
341793,Trumlands,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
341793,Trumlands,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.17
341793,Trumlands,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.92
341793,Trumlands,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.4
341793,Trumlands,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
341793,Trumlands,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
341793,Trumlands,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
341793,Trumlands,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.26
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.64
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.88
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.6
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.95
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.72
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.2
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.83
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.89
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
341793,Trumlands,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
341793,Trumlands,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,17.7
341793,Trumlands,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
341793,Trumlands,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
341793,Trumlands,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
341793,Trumlands,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
341793,Trumlands,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
341793,Trumlands,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
341793,Trumlands,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.72
341793,Trumlands,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.44
341793,Trumlands,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.7
341793,Trumlands,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
341793,Trumlands,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
341793,Trumlands,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
341793,Trumlands,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.77
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.96
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.04
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.1
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
