Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.5
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.51
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.55
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
341793,Trumlands,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
341793,Trumlands,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,17.6
341793,Trumlands,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
341793,Trumlands,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
341793,Trumlands,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
341793,Trumlands,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
341793,Trumlands,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
341793,Trumlands,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.97
341793,Trumlands,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.55
341793,Trumlands,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.07
341793,Trumlands,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
341793,Trumlands,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
341793,Trumlands,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
341793,Trumlands,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.96
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.09
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.23
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.43
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.7
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.86
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.45
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
341793,Trumlands,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
341793,Trumlands,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,17.6
341793,Trumlands,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
341793,Trumlands,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
341793,Trumlands,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
341793,Trumlands,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
341793,Trumlands,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
341793,Trumlands,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
341793,Trumlands,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.65
341793,Trumlands,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.31
341793,Trumlands,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.36
341793,Trumlands,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
341793,Trumlands,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
341793,Trumlands,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
341793,Trumlands,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.58
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.7
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.8
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.03
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
341793,Trumlands,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
341793,Trumlands,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,17.5
341793,Trumlands,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
341793,Trumlands,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
341793,Trumlands,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
341793,Trumlands,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
341793,Trumlands,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
341793,Trumlands,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
341793,Trumlands,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
341793,Trumlands,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.37
341793,Trumlands,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.53
341793,Trumlands,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.8
341793,Trumlands,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
341793,Trumlands,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
341793,Trumlands,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
341793,Trumlands,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.47
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.28
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.13
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.1
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.96
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.3
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.49
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
341793,Trumlands,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
341793,Trumlands,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,17.5
341793,Trumlands,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
341793,Trumlands,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
341793,Trumlands,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
341793,Trumlands,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
341793,Trumlands,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
341793,Trumlands,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
341793,Trumlands,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
341793,Trumlands,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.82
341793,Trumlands,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.78
341793,Trumlands,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.29
341793,Trumlands,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
341793,Trumlands,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
341793,Trumlands,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
341793,Trumlands,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.25
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.83
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.4
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.99
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.4
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.78
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
341793,Trumlands,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
341793,Trumlands,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,17.4
341793,Trumlands,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
341793,Trumlands,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
341793,Trumlands,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
341793,Trumlands,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
341793,Trumlands,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
341793,Trumlands,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
341793,Trumlands,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
341793,Trumlands,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.61
341793,Trumlands,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.18
341793,Trumlands,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.58
341793,Trumlands,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
341793,Trumlands,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
341793,Trumlands,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
341793,Trumlands,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.09
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.31
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.37
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.96
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.72
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
341793,Trumlands,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
341793,Trumlands,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,17.4
341793,Trumlands,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
341793,Trumlands,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
341793,Trumlands,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
341793,Trumlands,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
341793,Trumlands,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
341793,Trumlands,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
341793,Trumlands,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
341793,Trumlands,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
341793,Trumlands,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.16
341793,Trumlands,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.05
341793,Trumlands,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.67
341793,Trumlands,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
341793,Trumlands,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
341793,Trumlands,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
341793,Trumlands,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.05
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.69
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.63
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.33
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
341793,Trumlands,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
341793,Trumlands,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,17.4
341793,Trumlands,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
341793,Trumlands,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
341793,Trumlands,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
341793,Trumlands,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
341793,Trumlands,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
341793,Trumlands,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
341793,Trumlands,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
341793,Trumlands,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.08
341793,Trumlands,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.64
341793,Trumlands,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.49
341793,Trumlands,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
341793,Trumlands,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
341793,Trumlands,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
341793,Trumlands,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.03
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.74
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.75
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.58
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
341793,Trumlands,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
341793,Trumlands,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,17.3
341793,Trumlands,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
341793,Trumlands,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
341793,Trumlands,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
341793,Trumlands,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
341793,Trumlands,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
341793,Trumlands,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
341793,Trumlands,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.07
341793,Trumlands,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
341793,Trumlands,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.56
341793,Trumlands,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
341793,Trumlands,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
341793,Trumlands,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
341793,Trumlands,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.14
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.77
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.3
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.44
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
341793,Trumlands,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
341793,Trumlands,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,17.3
341793,Trumlands,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
341793,Trumlands,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
341793,Trumlands,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
341793,Trumlands,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
341793,Trumlands,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
341793,Trumlands,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
