Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
341793,Trumlands,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.91
341793,Trumlands,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.04
341793,Trumlands,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.91
341793,Trumlands,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
341793,Trumlands,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
341793,Trumlands,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
341793,Trumlands,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.33
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.94
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.57
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.0
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.51
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
341793,Trumlands,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
341793,Trumlands,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,17.3
341793,Trumlands,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
341793,Trumlands,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
341793,Trumlands,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
341793,Trumlands,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
341793,Trumlands,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
341793,Trumlands,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
341793,Trumlands,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.97
341793,Trumlands,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.2
341793,Trumlands,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.94
341793,Trumlands,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
341793,Trumlands,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
341793,Trumlands,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
341793,Trumlands,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.34
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.22
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.89
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.4
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.84
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.13
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
341793,Trumlands,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
341793,Trumlands,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,17.2
341793,Trumlands,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
341793,Trumlands,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
341793,Trumlands,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
341793,Trumlands,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
341793,Trumlands,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
341793,Trumlands,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
341793,Trumlands,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
341793,Trumlands,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.93
341793,Trumlands,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.85
341793,Trumlands,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.6
341793,Trumlands,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
341793,Trumlands,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
341793,Trumlands,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
341793,Trumlands,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.46
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.7
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.76
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.09
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
341793,Trumlands,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
341793,Trumlands,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,17.1
341793,Trumlands,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
341793,Trumlands,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
341793,Trumlands,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
341793,Trumlands,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
341793,Trumlands,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
341793,Trumlands,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
341793,Trumlands,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.28
341793,Trumlands,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.16
341793,Trumlands,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.92
341793,Trumlands,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
341793,Trumlands,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
341793,Trumlands,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
341793,Trumlands,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.36
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.24
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.73
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.4
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.13
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.26
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
341793,Trumlands,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
341793,Trumlands,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,17.1
341793,Trumlands,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
341793,Trumlands,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
341793,Trumlands,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
341793,Trumlands,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
341793,Trumlands,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
341793,Trumlands,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
341793,Trumlands,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
341793,Trumlands,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.55
341793,Trumlands,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.28
341793,Trumlands,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.48
341793,Trumlands,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
341793,Trumlands,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
341793,Trumlands,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
341793,Trumlands,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.95
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.15
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.79
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.05
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
341793,Trumlands,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
341793,Trumlands,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,17.1
341793,Trumlands,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
341793,Trumlands,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
341793,Trumlands,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
341793,Trumlands,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
341793,Trumlands,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
341793,Trumlands,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.32
341793,Trumlands,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.91
341793,Trumlands,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.26
341793,Trumlands,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
341793,Trumlands,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
341793,Trumlands,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
341793,Trumlands,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.28
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.9
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.62
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.07
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
341793,Trumlands,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
341793,Trumlands,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,17.1
341793,Trumlands,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
341793,Trumlands,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
341793,Trumlands,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
341793,Trumlands,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
341793,Trumlands,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
341793,Trumlands,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
341793,Trumlands,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
341793,Trumlands,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.03
341793,Trumlands,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.66
341793,Trumlands,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.8
341793,Trumlands,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
341793,Trumlands,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
341793,Trumlands,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
341793,Trumlands,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.19
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.54
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.08
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.89
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
341793,Trumlands,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
341793,Trumlands,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,17.1
341793,Trumlands,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
341793,Trumlands,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
341793,Trumlands,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
341793,Trumlands,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
341793,Trumlands,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
341793,Trumlands,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
341793,Trumlands,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
341793,Trumlands,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.56
341793,Trumlands,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
341793,Trumlands,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.32
341793,Trumlands,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
341793,Trumlands,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
341793,Trumlands,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
341793,Trumlands,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.96
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.81
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.18
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
341793,Trumlands,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
341793,Trumlands,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,17.1
341793,Trumlands,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
341793,Trumlands,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
341793,Trumlands,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
341793,Trumlands,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
341793,Trumlands,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
341793,Trumlands,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
341793,Trumlands,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
341793,Trumlands,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.43
341793,Trumlands,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
341793,Trumlands,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.85
341793,Trumlands,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
341793,Trumlands,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
341793,Trumlands,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
341793,Trumlands,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.27
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.21
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.7
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.18
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.55
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
