Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
341793,Trumlands,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
341793,Trumlands,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,17.1
341793,Trumlands,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
341793,Trumlands,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
341793,Trumlands,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
341793,Trumlands,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
341793,Trumlands,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
341793,Trumlands,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
341793,Trumlands,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
341793,Trumlands,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.43
341793,Trumlands,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.61
341793,Trumlands,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.37
341793,Trumlands,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
341793,Trumlands,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
341793,Trumlands,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
341793,Trumlands,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.32
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.3
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.01
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.49
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.73
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
341793,Trumlands,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
341793,Trumlands,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,17.0
341793,Trumlands,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
341793,Trumlands,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
341793,Trumlands,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
341793,Trumlands,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
341793,Trumlands,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
341793,Trumlands,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
341793,Trumlands,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.46
341793,Trumlands,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
341793,Trumlands,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.85
341793,Trumlands,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
341793,Trumlands,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
341793,Trumlands,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
341793,Trumlands,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.85
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.28
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.1
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.02
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.35
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.63
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.9
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.83
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
341793,Trumlands,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
341793,Trumlands,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,17.0
341793,Trumlands,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
341793,Trumlands,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
341793,Trumlands,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
341793,Trumlands,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
341793,Trumlands,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
341793,Trumlands,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
341793,Trumlands,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
341793,Trumlands,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.37
341793,Trumlands,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.52
341793,Trumlands,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.75
341793,Trumlands,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
341793,Trumlands,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
341793,Trumlands,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
341793,Trumlands,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.81
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.24
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.72
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.86
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.9
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
341793,Trumlands,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
341793,Trumlands,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,17.0
341793,Trumlands,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
341793,Trumlands,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
341793,Trumlands,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
341793,Trumlands,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
341793,Trumlands,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
341793,Trumlands,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
341793,Trumlands,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
341793,Trumlands,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.4
341793,Trumlands,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.77
341793,Trumlands,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.57
341793,Trumlands,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
341793,Trumlands,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
341793,Trumlands,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
341793,Trumlands,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.36
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.49
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.24
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.91
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.87
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.49
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
341793,Trumlands,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
341793,Trumlands,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,16.9
341793,Trumlands,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
341793,Trumlands,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
341793,Trumlands,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
341793,Trumlands,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
341793,Trumlands,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
341793,Trumlands,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
341793,Trumlands,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.77
341793,Trumlands,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.63
341793,Trumlands,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.73
341793,Trumlands,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
341793,Trumlands,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
341793,Trumlands,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
341793,Trumlands,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.34
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.45
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.87
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
341793,Trumlands,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
341793,Trumlands,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,16.9
341793,Trumlands,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
341793,Trumlands,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
341793,Trumlands,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
341793,Trumlands,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
341793,Trumlands,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
341793,Trumlands,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
341793,Trumlands,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
341793,Trumlands,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
341793,Trumlands,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.76
341793,Trumlands,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.79
341793,Trumlands,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.72
341793,Trumlands,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
341793,Trumlands,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
341793,Trumlands,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
341793,Trumlands,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.36
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.43
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.72
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.71
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.4
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
341793,Trumlands,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
341793,Trumlands,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,16.9
341793,Trumlands,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
341793,Trumlands,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
341793,Trumlands,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
341793,Trumlands,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
341793,Trumlands,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
341793,Trumlands,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
341793,Trumlands,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
341793,Trumlands,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
341793,Trumlands,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.11
341793,Trumlands,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.26
341793,Trumlands,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.32
341793,Trumlands,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
341793,Trumlands,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
341793,Trumlands,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
341793,Trumlands,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.31
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.29
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.28
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.06
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.39
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.2
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.17
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
341793,Trumlands,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
341793,Trumlands,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,16.9
341793,Trumlands,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
341793,Trumlands,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
341793,Trumlands,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
341793,Trumlands,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
341793,Trumlands,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
341793,Trumlands,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
341793,Trumlands,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
341793,Trumlands,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.36
341793,Trumlands,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.69
341793,Trumlands,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.5
341793,Trumlands,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
341793,Trumlands,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
341793,Trumlands,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
341793,Trumlands,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.63
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.77
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.07
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.1
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.54
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
341793,Trumlands,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
341793,Trumlands,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,16.8
341793,Trumlands,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
341793,Trumlands,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
341793,Trumlands,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
341793,Trumlands,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
341793,Trumlands,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
341793,Trumlands,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
341793,Trumlands,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.5
341793,Trumlands,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.63
341793,Trumlands,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.17
341793,Trumlands,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
341793,Trumlands,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
341793,Trumlands,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
341793,Trumlands,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.41
