Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.99
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.07
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.4
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.15
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.96
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.46
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
341793,Trumlands,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
341793,Trumlands,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,16.8
341793,Trumlands,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
341793,Trumlands,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
341793,Trumlands,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
341793,Trumlands,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
341793,Trumlands,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
341793,Trumlands,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341793,Trumlands,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.73
341793,Trumlands,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.51
341793,Trumlands,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.72
341793,Trumlands,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
341793,Trumlands,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
341793,Trumlands,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
341793,Trumlands,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.96
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.12
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.79
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.37
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.0
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.44
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.36
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
341793,Trumlands,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
341793,Trumlands,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,16.7
341793,Trumlands,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
341793,Trumlands,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
341793,Trumlands,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
341793,Trumlands,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
341793,Trumlands,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
341793,Trumlands,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
341793,Trumlands,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.26
341793,Trumlands,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.48
341793,Trumlands,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.01
341793,Trumlands,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
341793,Trumlands,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
341793,Trumlands,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
341793,Trumlands,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.39
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.89
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.05
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.5
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.7
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
341793,Trumlands,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
341793,Trumlands,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,16.7
341793,Trumlands,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
341793,Trumlands,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
341793,Trumlands,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
341793,Trumlands,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
341793,Trumlands,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
341793,Trumlands,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
341793,Trumlands,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
341793,Trumlands,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
341793,Trumlands,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.17
341793,Trumlands,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.78
341793,Trumlands,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.59
341793,Trumlands,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
341793,Trumlands,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
341793,Trumlands,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
341793,Trumlands,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.77
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.31
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.64
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.08
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.6
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.24
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
341793,Trumlands,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
341793,Trumlands,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,16.6
341793,Trumlands,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
341793,Trumlands,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
341793,Trumlands,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
341793,Trumlands,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
341793,Trumlands,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
341793,Trumlands,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
341793,Trumlands,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
341793,Trumlands,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.27
341793,Trumlands,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.93
341793,Trumlands,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.41
341793,Trumlands,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
341793,Trumlands,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
341793,Trumlands,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
341793,Trumlands,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.88
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.07
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.63
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.08
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
341793,Trumlands,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
341793,Trumlands,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,16.6
341793,Trumlands,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
341793,Trumlands,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
341793,Trumlands,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
341793,Trumlands,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
341793,Trumlands,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
341793,Trumlands,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
341793,Trumlands,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.19
341793,Trumlands,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.45
341793,Trumlands,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.59
341793,Trumlands,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
341793,Trumlands,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
341793,Trumlands,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
341793,Trumlands,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.16
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.98
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.48
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.2
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
341793,Trumlands,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
341793,Trumlands,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,16.6
341793,Trumlands,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
341793,Trumlands,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
341793,Trumlands,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
341793,Trumlands,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
341793,Trumlands,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
341793,Trumlands,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
341793,Trumlands,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
341793,Trumlands,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.76
341793,Trumlands,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.33
341793,Trumlands,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.06
341793,Trumlands,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
341793,Trumlands,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
341793,Trumlands,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
341793,Trumlands,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.39
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.76
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.59
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.01
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.1
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
341793,Trumlands,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
341793,Trumlands,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,16.6
341793,Trumlands,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
341793,Trumlands,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
341793,Trumlands,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
341793,Trumlands,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
341793,Trumlands,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
341793,Trumlands,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
341793,Trumlands,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.51
341793,Trumlands,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.63
341793,Trumlands,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.81
341793,Trumlands,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
341793,Trumlands,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
341793,Trumlands,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
341793,Trumlands,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.49
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.69
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.92
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
341793,Trumlands,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
341793,Trumlands,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,16.5
341793,Trumlands,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
341793,Trumlands,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
341793,Trumlands,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
341793,Trumlands,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
341793,Trumlands,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
341793,Trumlands,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
341793,Trumlands,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
341793,Trumlands,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.7
341793,Trumlands,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.58
341793,Trumlands,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.16
341793,Trumlands,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
341793,Trumlands,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
341793,Trumlands,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
341793,Trumlands,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.61
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.8
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.86
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.3
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.44
