Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
341793,Trumlands,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
341793,Trumlands,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,16.5
341793,Trumlands,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
341793,Trumlands,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
341793,Trumlands,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
341793,Trumlands,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
341793,Trumlands,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
341793,Trumlands,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
341793,Trumlands,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
341793,Trumlands,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
341793,Trumlands,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.91
341793,Trumlands,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.75
341793,Trumlands,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.36
341793,Trumlands,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
341793,Trumlands,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
341793,Trumlands,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
341793,Trumlands,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.81
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.51
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.57
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.7
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.11
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.46
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.48
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
341793,Trumlands,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
341793,Trumlands,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,16.5
341793,Trumlands,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
341793,Trumlands,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
341793,Trumlands,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
341793,Trumlands,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
341793,Trumlands,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
341793,Trumlands,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
341793,Trumlands,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.75
341793,Trumlands,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
341793,Trumlands,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.22
341793,Trumlands,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
341793,Trumlands,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
341793,Trumlands,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
341793,Trumlands,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.3
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.52
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.65
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.47
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.01
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
341793,Trumlands,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
341793,Trumlands,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,16.4
341793,Trumlands,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
341793,Trumlands,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
341793,Trumlands,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
341793,Trumlands,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
341793,Trumlands,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
341793,Trumlands,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
341793,Trumlands,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.12
341793,Trumlands,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.63
341793,Trumlands,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.53
341793,Trumlands,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
341793,Trumlands,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
341793,Trumlands,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
341793,Trumlands,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.02
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.47
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.27
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.36
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.1
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.92
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.73
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.23
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
341793,Trumlands,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
341793,Trumlands,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,16.4
341793,Trumlands,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
341793,Trumlands,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
341793,Trumlands,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
341793,Trumlands,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
341793,Trumlands,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
341793,Trumlands,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
341793,Trumlands,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.33
341793,Trumlands,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
341793,Trumlands,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.08
341793,Trumlands,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
341793,Trumlands,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
341793,Trumlands,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
341793,Trumlands,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.44
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.38
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.92
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
341793,Trumlands,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
341793,Trumlands,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,16.4
341793,Trumlands,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
341793,Trumlands,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
341793,Trumlands,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
341793,Trumlands,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
341793,Trumlands,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
341793,Trumlands,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
341793,Trumlands,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
341793,Trumlands,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.38
341793,Trumlands,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.64
341793,Trumlands,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.56
341793,Trumlands,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
341793,Trumlands,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
341793,Trumlands,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
341793,Trumlands,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.66
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.6
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.73
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.13
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.64
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.31
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
341793,Trumlands,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
341793,Trumlands,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,16.4
341793,Trumlands,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
341793,Trumlands,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
341793,Trumlands,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
341793,Trumlands,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
341793,Trumlands,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
341793,Trumlands,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
341793,Trumlands,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
341793,Trumlands,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.37
341793,Trumlands,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
341793,Trumlands,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.41
341793,Trumlands,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
341793,Trumlands,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
341793,Trumlands,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
341793,Trumlands,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.02
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.85
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.7
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.31
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
341793,Trumlands,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
341793,Trumlands,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,16.3
341793,Trumlands,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
341793,Trumlands,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
341793,Trumlands,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
341793,Trumlands,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
341793,Trumlands,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
341793,Trumlands,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
341793,Trumlands,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.75
341793,Trumlands,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
341793,Trumlands,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.25
341793,Trumlands,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
341793,Trumlands,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
341793,Trumlands,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
341793,Trumlands,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.6
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.25
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.53
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.3
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.78
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
341793,Trumlands,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
341793,Trumlands,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,16.2
341793,Trumlands,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
341793,Trumlands,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
341793,Trumlands,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
341793,Trumlands,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
341793,Trumlands,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
341793,Trumlands,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
341793,Trumlands,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.21
341793,Trumlands,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.15
341793,Trumlands,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.03
341793,Trumlands,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
341793,Trumlands,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
341793,Trumlands,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
341793,Trumlands,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.71
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.49
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.48
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.93
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.64
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.95
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.35
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.56
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
341793,Trumlands,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
341793,Trumlands,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,16.2
341793,Trumlands,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
341793,Trumlands,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
341793,Trumlands,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
341793,Trumlands,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
341793,Trumlands,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
341793,Trumlands,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
341793,Trumlands,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.59
341793,Trumlands,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.57
341793,Trumlands,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.8
341793,Trumlands,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
341793,Trumlands,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
341793,Trumlands,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
341793,Trumlands,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.72
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.6
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
