Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.62
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.24
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.79
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
341793,Trumlands,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
341793,Trumlands,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,16.1
341793,Trumlands,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
341793,Trumlands,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
341793,Trumlands,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
341793,Trumlands,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
341793,Trumlands,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
341793,Trumlands,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
341793,Trumlands,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
341793,Trumlands,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.41
341793,Trumlands,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.53
341793,Trumlands,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.12
341793,Trumlands,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
341793,Trumlands,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
341793,Trumlands,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
341793,Trumlands,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.48
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.07
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.2
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.52
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.49
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
341793,Trumlands,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
341793,Trumlands,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,16.1
341793,Trumlands,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
341793,Trumlands,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
341793,Trumlands,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
341793,Trumlands,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
341793,Trumlands,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
341793,Trumlands,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
341793,Trumlands,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
341793,Trumlands,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.98
341793,Trumlands,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.44
341793,Trumlands,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.63
341793,Trumlands,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
341793,Trumlands,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
341793,Trumlands,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
341793,Trumlands,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.07
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.04
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.37
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.71
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.2
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.17
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.29
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
341793,Trumlands,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
341793,Trumlands,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,16.1
341793,Trumlands,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
341793,Trumlands,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
341793,Trumlands,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
341793,Trumlands,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
341793,Trumlands,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
341793,Trumlands,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.07
341793,Trumlands,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
341793,Trumlands,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.88
341793,Trumlands,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
341793,Trumlands,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
341793,Trumlands,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
341793,Trumlands,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.35
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.83
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.22
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.57
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.7
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
341793,Trumlands,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
341793,Trumlands,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,16.0
341793,Trumlands,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
341793,Trumlands,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
341793,Trumlands,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
341793,Trumlands,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
341793,Trumlands,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
341793,Trumlands,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.98
341793,Trumlands,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.23
341793,Trumlands,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.53
341793,Trumlands,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
341793,Trumlands,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
341793,Trumlands,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
341793,Trumlands,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.01
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.16
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.57
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.7
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.5
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
341793,Trumlands,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
341793,Trumlands,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,16.0
341793,Trumlands,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
341793,Trumlands,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
341793,Trumlands,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
341793,Trumlands,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
341793,Trumlands,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
341793,Trumlands,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.84
341793,Trumlands,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.55
341793,Trumlands,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.51
341793,Trumlands,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
341793,Trumlands,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
341793,Trumlands,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
341793,Trumlands,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.54
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.96
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.1
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.79
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.29
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
341793,Trumlands,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
341793,Trumlands,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,16.0
341793,Trumlands,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
341793,Trumlands,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
341793,Trumlands,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
341793,Trumlands,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
341793,Trumlands,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
341793,Trumlands,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
341793,Trumlands,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.13
341793,Trumlands,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.42
341793,Trumlands,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.51
341793,Trumlands,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
341793,Trumlands,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
341793,Trumlands,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
341793,Trumlands,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.32
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.8
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.18
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.73
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
341793,Trumlands,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
341793,Trumlands,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,16.0
341793,Trumlands,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
341793,Trumlands,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
341793,Trumlands,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
341793,Trumlands,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
341793,Trumlands,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
341793,Trumlands,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
341793,Trumlands,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.46
341793,Trumlands,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
341793,Trumlands,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.78
341793,Trumlands,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
341793,Trumlands,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
341793,Trumlands,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
341793,Trumlands,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.32
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.67
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.46
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.99
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.05
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.84
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
341793,Trumlands,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
341793,Trumlands,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,15.9
341793,Trumlands,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
341793,Trumlands,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
341793,Trumlands,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
341793,Trumlands,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
341793,Trumlands,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
341793,Trumlands,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
341793,Trumlands,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
341793,Trumlands,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.11
341793,Trumlands,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
341793,Trumlands,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.65
341793,Trumlands,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
341793,Trumlands,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
341793,Trumlands,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
341793,Trumlands,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.38
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.89
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.85
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.07
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.18
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
341793,Trumlands,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
341793,Trumlands,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,15.9
341793,Trumlands,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
341793,Trumlands,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
341793,Trumlands,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
341793,Trumlands,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
341793,Trumlands,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
341793,Trumlands,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
341793,Trumlands,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
