Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.97
341793,Trumlands,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
341793,Trumlands,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.3
341793,Trumlands,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
341793,Trumlands,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
341793,Trumlands,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
341793,Trumlands,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.8
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.5
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.11
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.22
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
341793,Trumlands,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
341793,Trumlands,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,15.9
341793,Trumlands,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
341793,Trumlands,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
341793,Trumlands,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
341793,Trumlands,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
341793,Trumlands,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
341793,Trumlands,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
341793,Trumlands,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
341793,Trumlands,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.16
341793,Trumlands,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.31
341793,Trumlands,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.78
341793,Trumlands,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
341793,Trumlands,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
341793,Trumlands,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
341793,Trumlands,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.15
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.65
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.2
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.67
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.3
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.41
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
341793,Trumlands,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
341793,Trumlands,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,15.9
341793,Trumlands,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
341793,Trumlands,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
341793,Trumlands,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
341793,Trumlands,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
341793,Trumlands,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
341793,Trumlands,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
341793,Trumlands,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.78
341793,Trumlands,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.34
341793,Trumlands,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.11
341793,Trumlands,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
341793,Trumlands,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
341793,Trumlands,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
341793,Trumlands,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.77
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.52
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.03
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.2
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
341793,Trumlands,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
341793,Trumlands,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,15.9
341793,Trumlands,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
341793,Trumlands,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
341793,Trumlands,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
341793,Trumlands,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
341793,Trumlands,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
341793,Trumlands,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
341793,Trumlands,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
341793,Trumlands,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.29
341793,Trumlands,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.3
341793,Trumlands,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.53
341793,Trumlands,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
341793,Trumlands,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
341793,Trumlands,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
341793,Trumlands,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.12
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.9
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.09
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
341793,Trumlands,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
341793,Trumlands,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,15.8
341793,Trumlands,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
341793,Trumlands,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
341793,Trumlands,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
341793,Trumlands,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
341793,Trumlands,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
341793,Trumlands,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
341793,Trumlands,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
341793,Trumlands,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.66
341793,Trumlands,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
341793,Trumlands,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.57
341793,Trumlands,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
341793,Trumlands,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
341793,Trumlands,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
341793,Trumlands,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.76
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.88
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.91
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.6
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.92
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
341793,Trumlands,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
341793,Trumlands,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,15.8
341793,Trumlands,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
341793,Trumlands,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
341793,Trumlands,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
341793,Trumlands,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
341793,Trumlands,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
341793,Trumlands,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
341793,Trumlands,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.99
341793,Trumlands,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.79
341793,Trumlands,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.73
341793,Trumlands,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
341793,Trumlands,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
341793,Trumlands,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
341793,Trumlands,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.16
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.25
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.4
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.0
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
341793,Trumlands,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
341793,Trumlands,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,15.8
341793,Trumlands,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
341793,Trumlands,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
341793,Trumlands,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
341793,Trumlands,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
341793,Trumlands,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
341793,Trumlands,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
341793,Trumlands,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
341793,Trumlands,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.28
341793,Trumlands,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.3
341793,Trumlands,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
341793,Trumlands,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
341793,Trumlands,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
341793,Trumlands,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
341793,Trumlands,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.49
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.3
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.9
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
341793,Trumlands,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
341793,Trumlands,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,15.8
341793,Trumlands,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
341793,Trumlands,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
341793,Trumlands,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
341793,Trumlands,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
341793,Trumlands,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
341793,Trumlands,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
341793,Trumlands,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
341793,Trumlands,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.55
341793,Trumlands,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
341793,Trumlands,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.19
341793,Trumlands,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
341793,Trumlands,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
341793,Trumlands,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
341793,Trumlands,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.95
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.04
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.8
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.64
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
341793,Trumlands,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
341793,Trumlands,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,15.8
341793,Trumlands,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
341793,Trumlands,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
341793,Trumlands,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
341793,Trumlands,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
341793,Trumlands,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
341793,Trumlands,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
341793,Trumlands,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.53
341793,Trumlands,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.33
341793,Trumlands,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.36
341793,Trumlands,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
341793,Trumlands,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
341793,Trumlands,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
341793,Trumlands,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.98
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.01
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
