Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
341793,Trumlands,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
341793,Trumlands,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,15.9
341793,Trumlands,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
341793,Trumlands,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
341793,Trumlands,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
341793,Trumlands,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
341793,Trumlands,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
341793,Trumlands,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
341793,Trumlands,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
341793,Trumlands,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
341793,Trumlands,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.8
341793,Trumlands,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
341793,Trumlands,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
341793,Trumlands,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
341793,Trumlands,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.49
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.31
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.11
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
341793,Trumlands,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
341793,Trumlands,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,15.9
341793,Trumlands,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
341793,Trumlands,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
341793,Trumlands,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
341793,Trumlands,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
341793,Trumlands,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
341793,Trumlands,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341793,Trumlands,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
341793,Trumlands,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.48
341793,Trumlands,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
341793,Trumlands,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.61
341793,Trumlands,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
341793,Trumlands,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
341793,Trumlands,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
341793,Trumlands,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.71
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.23
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
341793,Trumlands,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
341793,Trumlands,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,15.9
341793,Trumlands,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
341793,Trumlands,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
341793,Trumlands,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
341793,Trumlands,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
341793,Trumlands,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
341793,Trumlands,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
341793,Trumlands,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.41
341793,Trumlands,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.63
341793,Trumlands,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
341793,Trumlands,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
341793,Trumlands,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
341793,Trumlands,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
341793,Trumlands,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.18
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.33
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
341793,Trumlands,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
341793,Trumlands,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,16.0
341793,Trumlands,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
341793,Trumlands,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
341793,Trumlands,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
341793,Trumlands,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
341793,Trumlands,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
341793,Trumlands,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
341793,Trumlands,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
341793,Trumlands,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.06
341793,Trumlands,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
341793,Trumlands,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
341793,Trumlands,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
341793,Trumlands,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
341793,Trumlands,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
341793,Trumlands,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.24
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.35
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
341793,Trumlands,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
341793,Trumlands,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,16.0
341793,Trumlands,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
341793,Trumlands,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
341793,Trumlands,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
341793,Trumlands,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
341793,Trumlands,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
341793,Trumlands,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
341793,Trumlands,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.21
341793,Trumlands,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
341793,Trumlands,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.11
341793,Trumlands,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
341793,Trumlands,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
341793,Trumlands,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
341793,Trumlands,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.94
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.74
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
341793,Trumlands,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
341793,Trumlands,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,16.0
341793,Trumlands,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
341793,Trumlands,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
341793,Trumlands,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
341793,Trumlands,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
341793,Trumlands,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
341793,Trumlands,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
341793,Trumlands,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
341793,Trumlands,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.65
341793,Trumlands,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
341793,Trumlands,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
341793,Trumlands,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
341793,Trumlands,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
341793,Trumlands,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
341793,Trumlands,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.42
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.08
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
341793,Trumlands,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
341793,Trumlands,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,16.0
341793,Trumlands,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
341793,Trumlands,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
341793,Trumlands,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
341793,Trumlands,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
341793,Trumlands,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
341793,Trumlands,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
341793,Trumlands,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.7
341793,Trumlands,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
341793,Trumlands,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.67
341793,Trumlands,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
341793,Trumlands,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
341793,Trumlands,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
341793,Trumlands,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.56
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.85
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.8
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
341793,Trumlands,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
341793,Trumlands,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,16.0
341793,Trumlands,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
341793,Trumlands,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
341793,Trumlands,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
341793,Trumlands,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
341793,Trumlands,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
341793,Trumlands,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
341793,Trumlands,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.55
341793,Trumlands,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.32
341793,Trumlands,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.11
341793,Trumlands,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
341793,Trumlands,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
341793,Trumlands,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
341793,Trumlands,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.52
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.44
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.5
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
341793,Trumlands,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
341793,Trumlands,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,16.0
341793,Trumlands,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
341793,Trumlands,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
341793,Trumlands,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
341793,Trumlands,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
341793,Trumlands,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
341793,Trumlands,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
341793,Trumlands,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.26
341793,Trumlands,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
341793,Trumlands,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
341793,Trumlands,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
341793,Trumlands,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
341793,Trumlands,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
341793,Trumlands,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.59
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
