Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.76
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.6
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
341793,Trumlands,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
341793,Trumlands,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,16.1
341793,Trumlands,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
341793,Trumlands,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
341793,Trumlands,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
341793,Trumlands,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
341793,Trumlands,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
341793,Trumlands,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
341793,Trumlands,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
341793,Trumlands,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.4
341793,Trumlands,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
341793,Trumlands,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
341793,Trumlands,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
341793,Trumlands,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
341793,Trumlands,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
341793,Trumlands,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.59
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.5
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.3
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.98
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
341793,Trumlands,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
341793,Trumlands,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,16.1
341793,Trumlands,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
341793,Trumlands,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
341793,Trumlands,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
341793,Trumlands,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
341793,Trumlands,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
341793,Trumlands,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
341793,Trumlands,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
341793,Trumlands,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.49
341793,Trumlands,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
341793,Trumlands,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
341793,Trumlands,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
341793,Trumlands,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
341793,Trumlands,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
341793,Trumlands,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.45
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.6
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
341793,Trumlands,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
341793,Trumlands,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,16.1
341793,Trumlands,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
341793,Trumlands,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
341793,Trumlands,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
341793,Trumlands,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
341793,Trumlands,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
341793,Trumlands,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
341793,Trumlands,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
341793,Trumlands,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.54
341793,Trumlands,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
341793,Trumlands,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.81
341793,Trumlands,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
341793,Trumlands,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
341793,Trumlands,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
341793,Trumlands,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.17
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.9
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.08
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
341793,Trumlands,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
341793,Trumlands,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,16.1
341793,Trumlands,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
341793,Trumlands,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
341793,Trumlands,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
341793,Trumlands,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
341793,Trumlands,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
341793,Trumlands,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
341793,Trumlands,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.15
341793,Trumlands,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
341793,Trumlands,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
341793,Trumlands,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
341793,Trumlands,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
341793,Trumlands,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
341793,Trumlands,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.72
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.9
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.43
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
341793,Trumlands,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
341793,Trumlands,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,16.1
341793,Trumlands,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
341793,Trumlands,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
341793,Trumlands,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
341793,Trumlands,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
341793,Trumlands,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
341793,Trumlands,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
341793,Trumlands,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
341793,Trumlands,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.56
341793,Trumlands,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
341793,Trumlands,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.74
341793,Trumlands,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
341793,Trumlands,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
341793,Trumlands,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
341793,Trumlands,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.61
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.07
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
341793,Trumlands,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
341793,Trumlands,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,16.2
341793,Trumlands,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
341793,Trumlands,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
341793,Trumlands,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
341793,Trumlands,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
341793,Trumlands,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
341793,Trumlands,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
341793,Trumlands,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
341793,Trumlands,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.66
341793,Trumlands,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
341793,Trumlands,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
341793,Trumlands,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
341793,Trumlands,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
341793,Trumlands,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
341793,Trumlands,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.57
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.18
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.49
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
341793,Trumlands,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
341793,Trumlands,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,16.2
341793,Trumlands,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
341793,Trumlands,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
341793,Trumlands,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
341793,Trumlands,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
341793,Trumlands,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
341793,Trumlands,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
341793,Trumlands,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
341793,Trumlands,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
341793,Trumlands,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.35
341793,Trumlands,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
341793,Trumlands,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.41
341793,Trumlands,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
341793,Trumlands,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
341793,Trumlands,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
341793,Trumlands,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.61
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.4
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.14
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.8
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.65
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.77
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
341793,Trumlands,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
341793,Trumlands,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,16.3
341793,Trumlands,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
341793,Trumlands,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
341793,Trumlands,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
341793,Trumlands,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
341793,Trumlands,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
341793,Trumlands,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
341793,Trumlands,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
341793,Trumlands,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
341793,Trumlands,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
341793,Trumlands,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
341793,Trumlands,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
341793,Trumlands,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
341793,Trumlands,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
341793,Trumlands,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.13
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
