Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
341793,Trumlands,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
341793,Trumlands,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,16.3
341793,Trumlands,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
341793,Trumlands,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
341793,Trumlands,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
341793,Trumlands,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
341793,Trumlands,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
341793,Trumlands,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
341793,Trumlands,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
341793,Trumlands,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
341793,Trumlands,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.83
341793,Trumlands,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
341793,Trumlands,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
341793,Trumlands,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
341793,Trumlands,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
341793,Trumlands,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
341793,Trumlands,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.9
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.92
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.3
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.38
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
341793,Trumlands,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
341793,Trumlands,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,16.3
341793,Trumlands,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
341793,Trumlands,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
341793,Trumlands,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
341793,Trumlands,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
341793,Trumlands,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
341793,Trumlands,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
341793,Trumlands,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
341793,Trumlands,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.55
341793,Trumlands,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
341793,Trumlands,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
341793,Trumlands,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
341793,Trumlands,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
341793,Trumlands,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
341793,Trumlands,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.48
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.06
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.3
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.09
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
341793,Trumlands,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
341793,Trumlands,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,16.4
341793,Trumlands,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
341793,Trumlands,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
341793,Trumlands,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
341793,Trumlands,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
341793,Trumlands,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
341793,Trumlands,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
341793,Trumlands,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
341793,Trumlands,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
341793,Trumlands,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.02
341793,Trumlands,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
341793,Trumlands,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
341793,Trumlands,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
341793,Trumlands,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
341793,Trumlands,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
341793,Trumlands,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.6
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.72
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.8
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.73
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
341793,Trumlands,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
341793,Trumlands,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,16.4
341793,Trumlands,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
341793,Trumlands,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
341793,Trumlands,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
341793,Trumlands,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
341793,Trumlands,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
341793,Trumlands,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
341793,Trumlands,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
341793,Trumlands,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.51
341793,Trumlands,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
341793,Trumlands,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
341793,Trumlands,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
341793,Trumlands,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
341793,Trumlands,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
341793,Trumlands,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.18
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.92
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.33
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
341793,Trumlands,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
341793,Trumlands,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,16.4
341793,Trumlands,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
341793,Trumlands,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
341793,Trumlands,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
341793,Trumlands,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
341793,Trumlands,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
341793,Trumlands,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
341793,Trumlands,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
341793,Trumlands,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,37.64
341793,Trumlands,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
341793,Trumlands,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
341793,Trumlands,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
341793,Trumlands,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
341793,Trumlands,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
341793,Trumlands,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.17
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.68
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
341793,Trumlands,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
341793,Trumlands,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,16.4
341793,Trumlands,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
341793,Trumlands,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
341793,Trumlands,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
341793,Trumlands,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
341793,Trumlands,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
341793,Trumlands,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
341793,Trumlands,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.63
341793,Trumlands,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
341793,Trumlands,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
341793,Trumlands,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
341793,Trumlands,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
341793,Trumlands,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
341793,Trumlands,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.2
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.3
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.64
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.46
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
341793,Trumlands,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
341793,Trumlands,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,16.5
341793,Trumlands,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
341793,Trumlands,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
341793,Trumlands,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
341793,Trumlands,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
341793,Trumlands,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
341793,Trumlands,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
341793,Trumlands,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
341793,Trumlands,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,37.82
341793,Trumlands,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.11
341793,Trumlands,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.31
341793,Trumlands,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
341793,Trumlands,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
341793,Trumlands,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
341793,Trumlands,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.25
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.12
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.0
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
341793,Trumlands,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
341793,Trumlands,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,16.5
341793,Trumlands,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
341793,Trumlands,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
341793,Trumlands,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
341793,Trumlands,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
341793,Trumlands,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
341793,Trumlands,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
341793,Trumlands,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
341793,Trumlands,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
341793,Trumlands,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.46
341793,Trumlands,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
341793,Trumlands,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.58
341793,Trumlands,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
341793,Trumlands,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
341793,Trumlands,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
341793,Trumlands,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.37
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.72
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.0
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.78
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
341793,Trumlands,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
341793,Trumlands,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,16.6
341793,Trumlands,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
341793,Trumlands,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
341793,Trumlands,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
341793,Trumlands,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
341793,Trumlands,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
341793,Trumlands,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
341793,Trumlands,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.65
341793,Trumlands,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.27
341793,Trumlands,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
341793,Trumlands,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
341793,Trumlands,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
341793,Trumlands,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
341793,Trumlands,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.38
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.0
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.33
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
