Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
341793,Trumlands,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
341793,Trumlands,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,16.6
341793,Trumlands,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
341793,Trumlands,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
341793,Trumlands,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
341793,Trumlands,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
341793,Trumlands,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
341793,Trumlands,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
341793,Trumlands,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.5
341793,Trumlands,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.57
341793,Trumlands,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
341793,Trumlands,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
341793,Trumlands,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
341793,Trumlands,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
341793,Trumlands,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.26
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.86
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.6
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.91
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
341793,Trumlands,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
341793,Trumlands,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,16.7
341793,Trumlands,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
341793,Trumlands,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
341793,Trumlands,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
341793,Trumlands,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
341793,Trumlands,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
341793,Trumlands,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
341793,Trumlands,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
341793,Trumlands,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.32
341793,Trumlands,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.45
341793,Trumlands,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.45
341793,Trumlands,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
341793,Trumlands,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
341793,Trumlands,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
341793,Trumlands,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.15
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.68
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.36
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
341793,Trumlands,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
341793,Trumlands,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,16.8
341793,Trumlands,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
341793,Trumlands,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
341793,Trumlands,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
341793,Trumlands,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
341793,Trumlands,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
341793,Trumlands,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
341793,Trumlands,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
341793,Trumlands,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.26
341793,Trumlands,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.29
341793,Trumlands,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
341793,Trumlands,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
341793,Trumlands,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
341793,Trumlands,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
341793,Trumlands,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.18
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.3
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.71
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
341793,Trumlands,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
341793,Trumlands,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,16.9
341793,Trumlands,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
341793,Trumlands,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
341793,Trumlands,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
341793,Trumlands,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
341793,Trumlands,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
341793,Trumlands,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
341793,Trumlands,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.37
341793,Trumlands,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.7
341793,Trumlands,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.99
341793,Trumlands,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
341793,Trumlands,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
341793,Trumlands,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
341793,Trumlands,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.25
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.2
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.5
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.41
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
341793,Trumlands,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
341793,Trumlands,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,16.9
341793,Trumlands,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
341793,Trumlands,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
341793,Trumlands,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
341793,Trumlands,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
341793,Trumlands,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
341793,Trumlands,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
341793,Trumlands,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.58
341793,Trumlands,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.36
341793,Trumlands,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
341793,Trumlands,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
341793,Trumlands,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
341793,Trumlands,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
341793,Trumlands,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.19
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.94
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.74
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.6
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
341793,Trumlands,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
341793,Trumlands,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,16.9
341793,Trumlands,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
341793,Trumlands,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
341793,Trumlands,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
341793,Trumlands,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
341793,Trumlands,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
341793,Trumlands,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
341793,Trumlands,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.29
341793,Trumlands,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
341793,Trumlands,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.93
341793,Trumlands,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
341793,Trumlands,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
341793,Trumlands,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
341793,Trumlands,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.15
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.3
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.98
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,56.5
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.8
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
341793,Trumlands,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
341793,Trumlands,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,16.9
341793,Trumlands,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
341793,Trumlands,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
341793,Trumlands,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
341793,Trumlands,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
341793,Trumlands,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
341793,Trumlands,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
341793,Trumlands,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
341793,Trumlands,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,46.82
341793,Trumlands,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
341793,Trumlands,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.9
341793,Trumlands,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
341793,Trumlands,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
341793,Trumlands,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
341793,Trumlands,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.24
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.7
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.09
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,69.6
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.3
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
341793,Trumlands,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
341793,Trumlands,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,17.0
341793,Trumlands,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
341793,Trumlands,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
341793,Trumlands,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
341793,Trumlands,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
341793,Trumlands,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
341793,Trumlands,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
341793,Trumlands,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
341793,Trumlands,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,50.29
341793,Trumlands,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.25
341793,Trumlands,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
341793,Trumlands,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
341793,Trumlands,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
341793,Trumlands,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
341793,Trumlands,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.94
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.41
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.62
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,72.8
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.8
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.2
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
341793,Trumlands,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
341793,Trumlands,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,17.0
341793,Trumlands,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
341793,Trumlands,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
341793,Trumlands,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
341793,Trumlands,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
341793,Trumlands,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
341793,Trumlands,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
341793,Trumlands,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,49.35
