Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
341793,Trumlands,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.9
341793,Trumlands,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
341793,Trumlands,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
341793,Trumlands,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
341793,Trumlands,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.77
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.24
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,69.0
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,104.0
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
341793,Trumlands,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
341793,Trumlands,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,17.1
341793,Trumlands,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
341793,Trumlands,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
341793,Trumlands,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
341793,Trumlands,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
341793,Trumlands,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
341793,Trumlands,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
341793,Trumlands,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
341793,Trumlands,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,43.68
341793,Trumlands,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.07
341793,Trumlands,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
341793,Trumlands,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
341793,Trumlands,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
341793,Trumlands,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
341793,Trumlands,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.96
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.03
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,67.1
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.0
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.67
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
341793,Trumlands,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
341793,Trumlands,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,17.2
341793,Trumlands,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
341793,Trumlands,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
341793,Trumlands,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
341793,Trumlands,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
341793,Trumlands,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
341793,Trumlands,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
341793,Trumlands,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
341793,Trumlands,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.24
341793,Trumlands,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.96
341793,Trumlands,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
341793,Trumlands,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
341793,Trumlands,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
341793,Trumlands,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
341793,Trumlands,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.76
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.82
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,65.7
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.2
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.64
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
341793,Trumlands,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
341793,Trumlands,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,17.3
341793,Trumlands,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
341793,Trumlands,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
341793,Trumlands,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
341793,Trumlands,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
341793,Trumlands,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
341793,Trumlands,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
341793,Trumlands,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
341793,Trumlands,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.65
341793,Trumlands,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.15
341793,Trumlands,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.98
341793,Trumlands,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
341793,Trumlands,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
341793,Trumlands,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
341793,Trumlands,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,25.05
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,65.3
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.2
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
341793,Trumlands,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
341793,Trumlands,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,17.3
341793,Trumlands,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
341793,Trumlands,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
341793,Trumlands,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
341793,Trumlands,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
341793,Trumlands,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
341793,Trumlands,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
341793,Trumlands,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,44.34
341793,Trumlands,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.47
341793,Trumlands,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
341793,Trumlands,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
341793,Trumlands,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
341793,Trumlands,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
341793,Trumlands,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.87
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,63.3
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.2
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
341793,Trumlands,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
341793,Trumlands,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,17.4
341793,Trumlands,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
341793,Trumlands,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
341793,Trumlands,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
341793,Trumlands,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
341793,Trumlands,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
341793,Trumlands,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
341793,Trumlands,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
341793,Trumlands,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,43.98
341793,Trumlands,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
341793,Trumlands,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.67
341793,Trumlands,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
341793,Trumlands,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
341793,Trumlands,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
341793,Trumlands,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.71
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,66.8
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.3
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
341793,Trumlands,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
341793,Trumlands,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,17.4
341793,Trumlands,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
341793,Trumlands,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
341793,Trumlands,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
341793,Trumlands,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
341793,Trumlands,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
341793,Trumlands,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
341793,Trumlands,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
341793,Trumlands,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,42.91
341793,Trumlands,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
341793,Trumlands,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
341793,Trumlands,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
341793,Trumlands,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
341793,Trumlands,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
341793,Trumlands,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.06
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.63
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.1
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
341793,Trumlands,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
341793,Trumlands,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
341793,Trumlands,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
341793,Trumlands,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
341793,Trumlands,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
341793,Trumlands,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
341793,Trumlands,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
341793,Trumlands,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
341793,Trumlands,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
341793,Trumlands,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.66
341793,Trumlands,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
341793,Trumlands,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
341793,Trumlands,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
341793,Trumlands,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
341793,Trumlands,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
341793,Trumlands,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.58
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.18
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.3
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.1
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
341793,Trumlands,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
341793,Trumlands,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
341793,Trumlands,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
341793,Trumlands,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
341793,Trumlands,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
341793,Trumlands,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
341793,Trumlands,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
341793,Trumlands,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
341793,Trumlands,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
341793,Trumlands,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.72
341793,Trumlands,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.23
341793,Trumlands,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
341793,Trumlands,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
341793,Trumlands,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
341793,Trumlands,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
341793,Trumlands,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.49
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.9
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
