Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
341793,Trumlands,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
341793,Trumlands,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
341793,Trumlands,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
341793,Trumlands,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
341793,Trumlands,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
341793,Trumlands,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
341793,Trumlands,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
341793,Trumlands,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
341793,Trumlands,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.74
341793,Trumlands,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
341793,Trumlands,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
341793,Trumlands,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
341793,Trumlands,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
341793,Trumlands,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
341793,Trumlands,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.47
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.94
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.4
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.3
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.6
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
341793,Trumlands,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
341793,Trumlands,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
341793,Trumlands,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
341793,Trumlands,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
341793,Trumlands,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
341793,Trumlands,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
341793,Trumlands,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
341793,Trumlands,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
341793,Trumlands,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.48
341793,Trumlands,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.09
341793,Trumlands,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
341793,Trumlands,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
341793,Trumlands,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
341793,Trumlands,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
341793,Trumlands,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.77
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.9
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.0
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
341793,Trumlands,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
341793,Trumlands,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
341793,Trumlands,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
341793,Trumlands,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
341793,Trumlands,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
341793,Trumlands,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
341793,Trumlands,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
341793,Trumlands,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
341793,Trumlands,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.05
341793,Trumlands,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
341793,Trumlands,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
341793,Trumlands,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
341793,Trumlands,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
341793,Trumlands,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
341793,Trumlands,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.05
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.43
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.5
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.8
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
341793,Trumlands,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
341793,Trumlands,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
341793,Trumlands,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
341793,Trumlands,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
341793,Trumlands,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
341793,Trumlands,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
341793,Trumlands,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
341793,Trumlands,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
341793,Trumlands,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.78
341793,Trumlands,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
341793,Trumlands,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.74
341793,Trumlands,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
341793,Trumlands,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
341793,Trumlands,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
341793,Trumlands,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.45
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.82
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.4
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
341793,Trumlands,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
341793,Trumlands,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,21.0
341793,Trumlands,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
341793,Trumlands,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
341793,Trumlands,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
341793,Trumlands,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
341793,Trumlands,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
341793,Trumlands,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
341793,Trumlands,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
341793,Trumlands,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
341793,Trumlands,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.06
341793,Trumlands,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
341793,Trumlands,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.54
341793,Trumlands,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
341793,Trumlands,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
341793,Trumlands,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
341793,Trumlands,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.26
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.49
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
341793,Trumlands,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
341793,Trumlands,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,21.0
341793,Trumlands,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
341793,Trumlands,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
341793,Trumlands,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
341793,Trumlands,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
341793,Trumlands,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
341793,Trumlands,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
341793,Trumlands,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
341793,Trumlands,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
341793,Trumlands,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.93
341793,Trumlands,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
341793,Trumlands,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.71
341793,Trumlands,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
341793,Trumlands,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
341793,Trumlands,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
341793,Trumlands,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.2
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.28
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.12
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
341793,Trumlands,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
341793,Trumlands,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,21.0
341793,Trumlands,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
341793,Trumlands,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
341793,Trumlands,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
341793,Trumlands,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
341793,Trumlands,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
341793,Trumlands,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
341793,Trumlands,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
341793,Trumlands,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
341793,Trumlands,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.6
341793,Trumlands,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.44
341793,Trumlands,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
341793,Trumlands,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
341793,Trumlands,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
341793,Trumlands,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
341793,Trumlands,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.5
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.04
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.42
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.87
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
341793,Trumlands,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
341793,Trumlands,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,21.0
341793,Trumlands,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
341793,Trumlands,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
341793,Trumlands,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
341793,Trumlands,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
341793,Trumlands,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
341793,Trumlands,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
341793,Trumlands,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
341793,Trumlands,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
341793,Trumlands,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
341793,Trumlands,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.54
341793,Trumlands,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.31
341793,Trumlands,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
341793,Trumlands,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
341793,Trumlands,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
341793,Trumlands,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
341793,Trumlands,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.48
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.87
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.24
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.07
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
341793,Trumlands,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
341793,Trumlands,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,21.1
341793,Trumlands,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
341793,Trumlands,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
341793,Trumlands,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
341793,Trumlands,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
341793,Trumlands,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
341793,Trumlands,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
341793,Trumlands,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
341793,Trumlands,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
341793,Trumlands,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.86
341793,Trumlands,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
341793,Trumlands,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.64
341793,Trumlands,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
341793,Trumlands,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
341793,Trumlands,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
341793,Trumlands,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.6
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.61
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
