Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.25
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.57
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
341793,Trumlands,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
341793,Trumlands,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,21.1
341793,Trumlands,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
341793,Trumlands,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
341793,Trumlands,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
341793,Trumlands,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
341793,Trumlands,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
341793,Trumlands,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
341793,Trumlands,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
341793,Trumlands,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
341793,Trumlands,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.56
341793,Trumlands,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
341793,Trumlands,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.01
341793,Trumlands,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
341793,Trumlands,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
341793,Trumlands,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
341793,Trumlands,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.41
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.13
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.48
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.81
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
341793,Trumlands,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
341793,Trumlands,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,21.2
341793,Trumlands,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
341793,Trumlands,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
341793,Trumlands,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
341793,Trumlands,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
341793,Trumlands,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
341793,Trumlands,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
341793,Trumlands,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
341793,Trumlands,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
341793,Trumlands,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
341793,Trumlands,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.08
341793,Trumlands,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.97
341793,Trumlands,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.8
341793,Trumlands,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
341793,Trumlands,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
341793,Trumlands,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
341793,Trumlands,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.45
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.98
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.11
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
341793,Trumlands,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
341793,Trumlands,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,21.2
341793,Trumlands,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
341793,Trumlands,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
341793,Trumlands,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
341793,Trumlands,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
341793,Trumlands,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
341793,Trumlands,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
341793,Trumlands,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
341793,Trumlands,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
341793,Trumlands,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.97
341793,Trumlands,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
341793,Trumlands,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.54
341793,Trumlands,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
341793,Trumlands,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
341793,Trumlands,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
341793,Trumlands,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.31
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.71
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.8
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.6
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.5
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
341793,Trumlands,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
341793,Trumlands,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,21.3
341793,Trumlands,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
341793,Trumlands,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
341793,Trumlands,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
341793,Trumlands,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
341793,Trumlands,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
341793,Trumlands,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
341793,Trumlands,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
341793,Trumlands,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
341793,Trumlands,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
341793,Trumlands,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.12
341793,Trumlands,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.55
341793,Trumlands,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.89
341793,Trumlands,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
341793,Trumlands,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
341793,Trumlands,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
341793,Trumlands,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.17
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.1
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.9
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.87
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.15
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.2
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
341793,Trumlands,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
341793,Trumlands,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,21.3
341793,Trumlands,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
341793,Trumlands,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
341793,Trumlands,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
341793,Trumlands,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
341793,Trumlands,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
341793,Trumlands,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
341793,Trumlands,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
341793,Trumlands,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
341793,Trumlands,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
341793,Trumlands,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.9
341793,Trumlands,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.55
341793,Trumlands,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.76
341793,Trumlands,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
341793,Trumlands,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
341793,Trumlands,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
341793,Trumlands,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.15
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.94
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.55
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.29
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.8
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.38
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
341793,Trumlands,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
341793,Trumlands,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,21.3
341793,Trumlands,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
341793,Trumlands,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
341793,Trumlands,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
341793,Trumlands,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
341793,Trumlands,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
341793,Trumlands,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
341793,Trumlands,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
341793,Trumlands,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
341793,Trumlands,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.24
341793,Trumlands,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.42
341793,Trumlands,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.01
341793,Trumlands,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
341793,Trumlands,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
341793,Trumlands,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
341793,Trumlands,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.59
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.74
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.31
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.37
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.57
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
341793,Trumlands,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
341793,Trumlands,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
341793,Trumlands,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
341793,Trumlands,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
341793,Trumlands,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
341793,Trumlands,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
341793,Trumlands,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
341793,Trumlands,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
341793,Trumlands,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
341793,Trumlands,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.52
341793,Trumlands,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.35
341793,Trumlands,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.44
341793,Trumlands,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
341793,Trumlands,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
341793,Trumlands,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
341793,Trumlands,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.01
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.9
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.86
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.3
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.25
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.55
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.24
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
341793,Trumlands,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
341793,Trumlands,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
341793,Trumlands,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
341793,Trumlands,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
341793,Trumlands,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
341793,Trumlands,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
341793,Trumlands,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
341793,Trumlands,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
341793,Trumlands,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
341793,Trumlands,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.94
341793,Trumlands,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.73
341793,Trumlands,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.45
341793,Trumlands,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
341793,Trumlands,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
341793,Trumlands,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
341793,Trumlands,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.13
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.02
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.86
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.1
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.87
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.5
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
