Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
341793,Trumlands,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
341793,Trumlands,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
341793,Trumlands,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
341793,Trumlands,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
341793,Trumlands,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
341793,Trumlands,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
341793,Trumlands,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
341793,Trumlands,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
341793,Trumlands,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
341793,Trumlands,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.13
341793,Trumlands,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
341793,Trumlands,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.6
341793,Trumlands,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
341793,Trumlands,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
341793,Trumlands,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
341793,Trumlands,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.17
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.92
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.72
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.7
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.65
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.69
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
341793,Trumlands,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
341793,Trumlands,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
341793,Trumlands,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
341793,Trumlands,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
341793,Trumlands,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
341793,Trumlands,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
341793,Trumlands,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
341793,Trumlands,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
341793,Trumlands,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.79
341793,Trumlands,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.91
341793,Trumlands,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.9
341793,Trumlands,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
341793,Trumlands,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
341793,Trumlands,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
341793,Trumlands,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.21
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.64
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.41
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.8
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.26
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.16
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.3
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
341793,Trumlands,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
341793,Trumlands,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
341793,Trumlands,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
341793,Trumlands,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
341793,Trumlands,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
341793,Trumlands,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
341793,Trumlands,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
341793,Trumlands,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
341793,Trumlands,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
341793,Trumlands,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.25
341793,Trumlands,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.75
341793,Trumlands,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.41
341793,Trumlands,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
341793,Trumlands,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
341793,Trumlands,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
341793,Trumlands,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.19
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.9
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.03
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.2
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.12
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.07
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.8
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.2
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
341793,Trumlands,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
341793,Trumlands,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
341793,Trumlands,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
341793,Trumlands,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
341793,Trumlands,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
341793,Trumlands,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
341793,Trumlands,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
341793,Trumlands,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341793,Trumlands,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
341793,Trumlands,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.49
341793,Trumlands,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.02
341793,Trumlands,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.89
341793,Trumlands,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
341793,Trumlands,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
341793,Trumlands,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
341793,Trumlands,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.3
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.76
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.91
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.6
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.24
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.19
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.8
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.71
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.91
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
341793,Trumlands,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
341793,Trumlands,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
341793,Trumlands,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
341793,Trumlands,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
341793,Trumlands,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
341793,Trumlands,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
341793,Trumlands,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
341793,Trumlands,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
341793,Trumlands,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.5
341793,Trumlands,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.32
341793,Trumlands,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.51
341793,Trumlands,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
341793,Trumlands,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
341793,Trumlands,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
341793,Trumlands,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.44
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.26
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.39
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.21
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.5
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.65
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.19
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
341793,Trumlands,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
341793,Trumlands,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
341793,Trumlands,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
341793,Trumlands,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
341793,Trumlands,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
341793,Trumlands,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
341793,Trumlands,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
341793,Trumlands,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
341793,Trumlands,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.1
341793,Trumlands,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.38
341793,Trumlands,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.06
341793,Trumlands,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
341793,Trumlands,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
341793,Trumlands,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
341793,Trumlands,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.54
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.93
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.24
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.0
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.85
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.43
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.6
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.89
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
341793,Trumlands,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
341793,Trumlands,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
341793,Trumlands,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
341793,Trumlands,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
341793,Trumlands,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
341793,Trumlands,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
341793,Trumlands,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
341793,Trumlands,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.97
341793,Trumlands,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.78
341793,Trumlands,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.88
341793,Trumlands,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
341793,Trumlands,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
341793,Trumlands,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
341793,Trumlands,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.77
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.88
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.42
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.7
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.5
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.69
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.28
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.2
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.1
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.98
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.51
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
341793,Trumlands,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
341793,Trumlands,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
341793,Trumlands,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
341793,Trumlands,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
341793,Trumlands,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
341793,Trumlands,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
341793,Trumlands,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
341793,Trumlands,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.26
341793,Trumlands,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
341793,Trumlands,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.65
341793,Trumlands,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
341793,Trumlands,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
341793,Trumlands,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
341793,Trumlands,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.46
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.16
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.5
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.78
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.5
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.2
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.86
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
341793,Trumlands,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
341793,Trumlands,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
341793,Trumlands,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
341793,Trumlands,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
341793,Trumlands,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
341793,Trumlands,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
341793,Trumlands,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
341793,Trumlands,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.98
341793,Trumlands,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.45
341793,Trumlands,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.17
341793,Trumlands,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
341793,Trumlands,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
341793,Trumlands,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
341793,Trumlands,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.68
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.59
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.57
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.09
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.1
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
