Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.35
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.76
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.8
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
341793,Trumlands,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
341793,Trumlands,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,21.3
341793,Trumlands,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
341793,Trumlands,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
341793,Trumlands,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
341793,Trumlands,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
341793,Trumlands,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
341793,Trumlands,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
341793,Trumlands,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
341793,Trumlands,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.72
341793,Trumlands,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
341793,Trumlands,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.26
341793,Trumlands,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
341793,Trumlands,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
341793,Trumlands,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
341793,Trumlands,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.41
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.69
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.47
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.38
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.6
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.2
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.48
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.4
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.85
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
341793,Trumlands,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
341793,Trumlands,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,21.3
341793,Trumlands,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
341793,Trumlands,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
341793,Trumlands,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
341793,Trumlands,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
341793,Trumlands,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
341793,Trumlands,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.58
341793,Trumlands,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.01
341793,Trumlands,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.85
341793,Trumlands,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
341793,Trumlands,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
341793,Trumlands,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
341793,Trumlands,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.65
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.53
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.42
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.77
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.6
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.42
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.6
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.1
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.8
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.49
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
341793,Trumlands,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
341793,Trumlands,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,21.3
341793,Trumlands,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
341793,Trumlands,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
341793,Trumlands,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
341793,Trumlands,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
341793,Trumlands,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
341793,Trumlands,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
341793,Trumlands,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.96
341793,Trumlands,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.01
341793,Trumlands,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.5
341793,Trumlands,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
341793,Trumlands,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
341793,Trumlands,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
341793,Trumlands,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.78
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.6
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.67
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.6
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.9
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.96
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.06
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.95
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.4
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.24
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.52
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.66
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.7
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.9
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.01
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
341793,Trumlands,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
341793,Trumlands,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,21.2
341793,Trumlands,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
341793,Trumlands,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
341793,Trumlands,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
341793,Trumlands,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
341793,Trumlands,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
341793,Trumlands,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
341793,Trumlands,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.47
341793,Trumlands,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.98
341793,Trumlands,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.35
341793,Trumlands,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
341793,Trumlands,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
341793,Trumlands,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
341793,Trumlands,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.4
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.87
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.34
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.5
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.97
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.28
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.57
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.39
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.74
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.6
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.21
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
341793,Trumlands,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
341793,Trumlands,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,21.1
341793,Trumlands,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
341793,Trumlands,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
341793,Trumlands,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
341793,Trumlands,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
341793,Trumlands,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
341793,Trumlands,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.34
341793,Trumlands,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.21
341793,Trumlands,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.53
341793,Trumlands,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
341793,Trumlands,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
341793,Trumlands,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
341793,Trumlands,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.45
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.81
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.54
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.38
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.25
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.0
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.77
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.9
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.71
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
341793,Trumlands,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
341793,Trumlands,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,21.1
341793,Trumlands,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
341793,Trumlands,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
341793,Trumlands,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
341793,Trumlands,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
341793,Trumlands,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
341793,Trumlands,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.8
341793,Trumlands,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.76
341793,Trumlands,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.48
341793,Trumlands,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
341793,Trumlands,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
341793,Trumlands,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
341793,Trumlands,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.56
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.17
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.4
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.45
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.28
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.68
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.1
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.3
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.5
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.76
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.8
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.72
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.5
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
341793,Trumlands,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
341793,Trumlands,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,21.1
341793,Trumlands,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
341793,Trumlands,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
341793,Trumlands,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
341793,Trumlands,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
341793,Trumlands,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
341793,Trumlands,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
341793,Trumlands,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.27
341793,Trumlands,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.5
341793,Trumlands,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.18
341793,Trumlands,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
341793,Trumlands,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
341793,Trumlands,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
341793,Trumlands,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.77
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.25
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.01
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.8
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.01
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.2
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.45
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.0
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.3
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
341793,Trumlands,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
341793,Trumlands,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,21.1
341793,Trumlands,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
341793,Trumlands,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
341793,Trumlands,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
341793,Trumlands,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
341793,Trumlands,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
341793,Trumlands,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
341793,Trumlands,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
341793,Trumlands,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.57
341793,Trumlands,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.5
341793,Trumlands,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.39
341793,Trumlands,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
341793,Trumlands,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
341793,Trumlands,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
341793,Trumlands,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.78
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.44
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.9
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.47
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.04
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.62
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.2
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.93
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.76
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
341793,Trumlands,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
341793,Trumlands,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,21.1
341793,Trumlands,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
341793,Trumlands,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
341793,Trumlands,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
341793,Trumlands,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
341793,Trumlands,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
341793,Trumlands,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
341793,Trumlands,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.96
