Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.19
341793,Trumlands,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.76
341793,Trumlands,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
341793,Trumlands,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
341793,Trumlands,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
341793,Trumlands,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.08
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.36
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.11
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.52
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.35
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.7
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.41
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.31
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.18
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.89
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
341793,Trumlands,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
341793,Trumlands,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,21.0
341793,Trumlands,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
341793,Trumlands,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
341793,Trumlands,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
341793,Trumlands,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
341793,Trumlands,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
341793,Trumlands,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
341793,Trumlands,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
341793,Trumlands,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.9
341793,Trumlands,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.65
341793,Trumlands,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.78
341793,Trumlands,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
341793,Trumlands,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
341793,Trumlands,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
341793,Trumlands,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.02
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.7
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.89
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.05
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.21
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.9
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.06
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.49
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.3
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.09
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
341793,Trumlands,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
341793,Trumlands,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,21.0
341793,Trumlands,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
341793,Trumlands,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
341793,Trumlands,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
341793,Trumlands,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
341793,Trumlands,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
341793,Trumlands,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
341793,Trumlands,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
341793,Trumlands,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.39
341793,Trumlands,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.26
341793,Trumlands,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.99
341793,Trumlands,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
341793,Trumlands,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
341793,Trumlands,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
341793,Trumlands,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.52
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.64
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.5
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.9
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.45
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.23
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.61
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.3
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.58
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.33
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.47
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
341793,Trumlands,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
341793,Trumlands,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,21.0
341793,Trumlands,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
341793,Trumlands,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
341793,Trumlands,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
341793,Trumlands,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
341793,Trumlands,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
341793,Trumlands,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
341793,Trumlands,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.67
341793,Trumlands,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.74
341793,Trumlands,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.37
341793,Trumlands,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
341793,Trumlands,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
341793,Trumlands,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
341793,Trumlands,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.35
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.42
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.2
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.04
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.34
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.66
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.8
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.03
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.48
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.36
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.16
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
341793,Trumlands,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
341793,Trumlands,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
341793,Trumlands,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
341793,Trumlands,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
341793,Trumlands,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
341793,Trumlands,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
341793,Trumlands,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
341793,Trumlands,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
341793,Trumlands,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.64
341793,Trumlands,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.12
341793,Trumlands,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.61
341793,Trumlands,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
341793,Trumlands,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
341793,Trumlands,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
341793,Trumlands,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.27
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.4
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.81
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.75
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.7
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.3
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.8
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.32
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.86
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.1
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.16
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.39
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
341793,Trumlands,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
341793,Trumlands,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
341793,Trumlands,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
341793,Trumlands,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
341793,Trumlands,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
341793,Trumlands,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
341793,Trumlands,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
341793,Trumlands,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
341793,Trumlands,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.1
341793,Trumlands,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
341793,Trumlands,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.86
341793,Trumlands,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
341793,Trumlands,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
341793,Trumlands,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
341793,Trumlands,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.26
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.35
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.97
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.6
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.62
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.07
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.78
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.7
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.5
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.95
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.18
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.0
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.27
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.13
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
341793,Trumlands,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
341793,Trumlands,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
341793,Trumlands,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
341793,Trumlands,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
341793,Trumlands,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
341793,Trumlands,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
341793,Trumlands,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
341793,Trumlands,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
341793,Trumlands,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
341793,Trumlands,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
341793,Trumlands,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.45
341793,Trumlands,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.11
341793,Trumlands,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.17
341793,Trumlands,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
341793,Trumlands,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
341793,Trumlands,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
341793,Trumlands,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.44
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.33
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.82
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.49
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.59
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.1
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.33
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.06
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.5
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.02
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.36
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.68
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
341793,Trumlands,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
341793,Trumlands,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
341793,Trumlands,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
341793,Trumlands,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
341793,Trumlands,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
341793,Trumlands,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
341793,Trumlands,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
341793,Trumlands,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
341793,Trumlands,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
341793,Trumlands,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
341793,Trumlands,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.89
341793,Trumlands,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.38
341793,Trumlands,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.04
341793,Trumlands,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
341793,Trumlands,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
341793,Trumlands,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
341793,Trumlands,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.83
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.14
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.43
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.85
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.2
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.41
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.33
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.5
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
341793,Trumlands,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
341793,Trumlands,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,20.8
341793,Trumlands,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
341793,Trumlands,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
341793,Trumlands,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
341793,Trumlands,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
341793,Trumlands,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
341793,Trumlands,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
341793,Trumlands,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
341793,Trumlands,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
341793,Trumlands,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
341793,Trumlands,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.86
341793,Trumlands,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.25
341793,Trumlands,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.26
341793,Trumlands,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
341793,Trumlands,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
341793,Trumlands,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
341793,Trumlands,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.38
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.02
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.4
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.98
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.43
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.32
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.85
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.36
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.2
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
