Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.55
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
341793,Trumlands,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
341793,Trumlands,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,20.8
341793,Trumlands,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
341793,Trumlands,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
341793,Trumlands,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
341793,Trumlands,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
341793,Trumlands,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
341793,Trumlands,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
341793,Trumlands,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.89
341793,Trumlands,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.39
341793,Trumlands,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.47
341793,Trumlands,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
341793,Trumlands,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
341793,Trumlands,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
341793,Trumlands,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.42
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.3
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.15
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.28
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.32
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.2
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.91
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.2
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.32
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
341793,Trumlands,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
341793,Trumlands,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,20.8
341793,Trumlands,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
341793,Trumlands,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
341793,Trumlands,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
341793,Trumlands,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
341793,Trumlands,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
341793,Trumlands,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
341793,Trumlands,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
341793,Trumlands,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.02
341793,Trumlands,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.87
341793,Trumlands,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
341793,Trumlands,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
341793,Trumlands,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
341793,Trumlands,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.64
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.57
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.53
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.81
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.86
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.57
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.2
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
341793,Trumlands,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
341793,Trumlands,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,20.7
341793,Trumlands,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
341793,Trumlands,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
341793,Trumlands,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
341793,Trumlands,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
341793,Trumlands,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
341793,Trumlands,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
341793,Trumlands,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.57
341793,Trumlands,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.95
341793,Trumlands,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.59
341793,Trumlands,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
341793,Trumlands,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
341793,Trumlands,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
341793,Trumlands,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.38
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.65
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.53
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.34
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.7
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.88
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.23
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.4
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.51
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.92
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
341793,Trumlands,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
341793,Trumlands,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,20.6
341793,Trumlands,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
341793,Trumlands,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
341793,Trumlands,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
341793,Trumlands,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
341793,Trumlands,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
341793,Trumlands,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
341793,Trumlands,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.77
341793,Trumlands,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.98
341793,Trumlands,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.64
341793,Trumlands,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
341793,Trumlands,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
341793,Trumlands,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
341793,Trumlands,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.49
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.15
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.96
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.75
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.72
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.7
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.34
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.1
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
341793,Trumlands,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
341793,Trumlands,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,20.6
341793,Trumlands,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
341793,Trumlands,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
341793,Trumlands,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
341793,Trumlands,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
341793,Trumlands,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
341793,Trumlands,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
341793,Trumlands,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
341793,Trumlands,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.61
341793,Trumlands,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.51
341793,Trumlands,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.83
341793,Trumlands,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
341793,Trumlands,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
341793,Trumlands,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
341793,Trumlands,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.2
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.77
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.31
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.33
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.04
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.0
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.33
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
341793,Trumlands,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
341793,Trumlands,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,20.5
341793,Trumlands,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
341793,Trumlands,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
341793,Trumlands,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
341793,Trumlands,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
341793,Trumlands,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
341793,Trumlands,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
341793,Trumlands,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.26
341793,Trumlands,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.72
341793,Trumlands,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.15
341793,Trumlands,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
341793,Trumlands,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
341793,Trumlands,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
341793,Trumlands,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.85
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.46
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.8
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.99
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.5
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.19
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.42
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.07
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
341793,Trumlands,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
341793,Trumlands,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,20.5
341793,Trumlands,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
341793,Trumlands,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
341793,Trumlands,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
341793,Trumlands,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
341793,Trumlands,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
341793,Trumlands,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
341793,Trumlands,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.13
341793,Trumlands,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.77
341793,Trumlands,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.19
341793,Trumlands,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
341793,Trumlands,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
341793,Trumlands,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
341793,Trumlands,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.81
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.62
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.66
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.27
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.33
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.5
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.61
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.19
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
341793,Trumlands,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
341793,Trumlands,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,20.5
341793,Trumlands,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
341793,Trumlands,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
341793,Trumlands,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
341793,Trumlands,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
341793,Trumlands,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
341793,Trumlands,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
341793,Trumlands,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.87
341793,Trumlands,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.15
341793,Trumlands,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.85
341793,Trumlands,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
341793,Trumlands,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
341793,Trumlands,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
341793,Trumlands,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.81
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.02
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.26
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.81
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.49
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.8
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.4
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.44
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.05
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.32
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
341793,Trumlands,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
341793,Trumlands,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,20.4
341793,Trumlands,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
341793,Trumlands,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
341793,Trumlands,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
341793,Trumlands,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
341793,Trumlands,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
341793,Trumlands,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
341793,Trumlands,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
341793,Trumlands,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.75
341793,Trumlands,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.15
341793,Trumlands,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.27
341793,Trumlands,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
341793,Trumlands,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
341793,Trumlands,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
341793,Trumlands,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.11
