Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.15
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.79
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.25
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.1
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.47
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.95
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
341793,Trumlands,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
341793,Trumlands,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,20.4
341793,Trumlands,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
341793,Trumlands,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
341793,Trumlands,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
341793,Trumlands,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
341793,Trumlands,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
341793,Trumlands,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
341793,Trumlands,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.25
341793,Trumlands,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.71
341793,Trumlands,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.44
341793,Trumlands,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
341793,Trumlands,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
341793,Trumlands,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
341793,Trumlands,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.71
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.11
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.2
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.98
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.7
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.07
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.09
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
341793,Trumlands,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
341793,Trumlands,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,20.4
341793,Trumlands,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
341793,Trumlands,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
341793,Trumlands,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
341793,Trumlands,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
341793,Trumlands,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
341793,Trumlands,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.22
341793,Trumlands,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.89
341793,Trumlands,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.04
341793,Trumlands,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
341793,Trumlands,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
341793,Trumlands,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
341793,Trumlands,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.8
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.29
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.57
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.3
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.77
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.92
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
341793,Trumlands,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
341793,Trumlands,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,20.3
341793,Trumlands,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
341793,Trumlands,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
341793,Trumlands,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
341793,Trumlands,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
341793,Trumlands,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
341793,Trumlands,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
341793,Trumlands,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.98
341793,Trumlands,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.84
341793,Trumlands,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.55
341793,Trumlands,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
341793,Trumlands,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
341793,Trumlands,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
341793,Trumlands,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.1
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.29
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.77
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.72
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.3
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.78
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
341793,Trumlands,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
341793,Trumlands,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,20.3
341793,Trumlands,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
341793,Trumlands,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
341793,Trumlands,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
341793,Trumlands,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
341793,Trumlands,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
341793,Trumlands,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.78
341793,Trumlands,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.87
341793,Trumlands,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.57
341793,Trumlands,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
341793,Trumlands,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
341793,Trumlands,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
341793,Trumlands,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.92
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.5
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.31
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.65
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.22
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.18
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
341793,Trumlands,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
341793,Trumlands,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,20.3
341793,Trumlands,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
341793,Trumlands,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
341793,Trumlands,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
341793,Trumlands,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
341793,Trumlands,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
341793,Trumlands,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
341793,Trumlands,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.34
341793,Trumlands,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.88
341793,Trumlands,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.46
341793,Trumlands,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
341793,Trumlands,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
341793,Trumlands,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
341793,Trumlands,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.58
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.05
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.75
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.17
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.92
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.1
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.2
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.1
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.19
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
341793,Trumlands,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
341793,Trumlands,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,20.2
341793,Trumlands,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
341793,Trumlands,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
341793,Trumlands,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
341793,Trumlands,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
341793,Trumlands,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
341793,Trumlands,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
341793,Trumlands,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
341793,Trumlands,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.24
341793,Trumlands,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.79
341793,Trumlands,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.82
341793,Trumlands,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
341793,Trumlands,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
341793,Trumlands,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
341793,Trumlands,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.12
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.55
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.07
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.94
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.06
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.6
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.93
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
341793,Trumlands,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
341793,Trumlands,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,20.1
341793,Trumlands,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
341793,Trumlands,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
341793,Trumlands,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
341793,Trumlands,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
341793,Trumlands,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
341793,Trumlands,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
341793,Trumlands,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.42
341793,Trumlands,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.95
341793,Trumlands,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.27
341793,Trumlands,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
341793,Trumlands,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
341793,Trumlands,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
341793,Trumlands,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.45
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.73
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.47
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.89
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.0
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.7
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.95
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
341793,Trumlands,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
341793,Trumlands,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,20.1
341793,Trumlands,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
341793,Trumlands,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
341793,Trumlands,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
341793,Trumlands,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
341793,Trumlands,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
341793,Trumlands,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
341793,Trumlands,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.24
341793,Trumlands,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.78
341793,Trumlands,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.87
341793,Trumlands,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
341793,Trumlands,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
341793,Trumlands,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
341793,Trumlands,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.48
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.48
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.84
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.45
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.99
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.35
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
