Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
341793,Trumlands,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
341793,Trumlands,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,20.1
341793,Trumlands,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
341793,Trumlands,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
341793,Trumlands,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
341793,Trumlands,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
341793,Trumlands,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
341793,Trumlands,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
341793,Trumlands,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.66
341793,Trumlands,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.21
341793,Trumlands,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.88
341793,Trumlands,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
341793,Trumlands,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
341793,Trumlands,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
341793,Trumlands,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.93
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.66
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.5
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.06
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.24
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.94
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
341793,Trumlands,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
341793,Trumlands,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,20.0
341793,Trumlands,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
341793,Trumlands,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
341793,Trumlands,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
341793,Trumlands,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
341793,Trumlands,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
341793,Trumlands,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
341793,Trumlands,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.13
341793,Trumlands,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.73
341793,Trumlands,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.93
341793,Trumlands,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
341793,Trumlands,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
341793,Trumlands,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
341793,Trumlands,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.84
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.82
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.34
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.68
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.5
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.86
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.76
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.43
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
341793,Trumlands,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
341793,Trumlands,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,19.9
341793,Trumlands,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
341793,Trumlands,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
341793,Trumlands,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
341793,Trumlands,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
341793,Trumlands,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
341793,Trumlands,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
341793,Trumlands,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,50.18
341793,Trumlands,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.25
341793,Trumlands,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.35
341793,Trumlands,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
341793,Trumlands,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
341793,Trumlands,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
341793,Trumlands,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.04
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.54
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.24
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.9
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.6
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.37
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.0
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.8
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
341793,Trumlands,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
341793,Trumlands,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,19.9
341793,Trumlands,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
341793,Trumlands,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
341793,Trumlands,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
341793,Trumlands,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
341793,Trumlands,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
341793,Trumlands,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
341793,Trumlands,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.53
341793,Trumlands,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
341793,Trumlands,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.76
341793,Trumlands,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
341793,Trumlands,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
341793,Trumlands,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
341793,Trumlands,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.15
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.61
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.9
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.17
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.9
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.63
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.2
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
341793,Trumlands,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
341793,Trumlands,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,19.9
341793,Trumlands,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
341793,Trumlands,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
341793,Trumlands,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
341793,Trumlands,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
341793,Trumlands,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
341793,Trumlands,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
341793,Trumlands,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
341793,Trumlands,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,47.74
341793,Trumlands,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.88
341793,Trumlands,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.12
341793,Trumlands,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
341793,Trumlands,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
341793,Trumlands,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
341793,Trumlands,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.49
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.26
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.33
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.83
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.5
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.12
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
341793,Trumlands,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
341793,Trumlands,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,19.8
341793,Trumlands,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
341793,Trumlands,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
341793,Trumlands,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
341793,Trumlands,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
341793,Trumlands,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
341793,Trumlands,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
341793,Trumlands,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
341793,Trumlands,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.24
341793,Trumlands,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.31
341793,Trumlands,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.64
341793,Trumlands,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
341793,Trumlands,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
341793,Trumlands,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
341793,Trumlands,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.4
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.83
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.81
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.98
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.3
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.6
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.5
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.44
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
341793,Trumlands,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
341793,Trumlands,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,19.7
341793,Trumlands,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
341793,Trumlands,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
341793,Trumlands,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
341793,Trumlands,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
341793,Trumlands,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
341793,Trumlands,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
341793,Trumlands,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.65
341793,Trumlands,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.85
341793,Trumlands,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.69
341793,Trumlands,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
341793,Trumlands,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
341793,Trumlands,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
341793,Trumlands,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.3
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.5
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.41
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.02
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.6
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.21
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.36
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
341793,Trumlands,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
341793,Trumlands,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,19.7
341793,Trumlands,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
341793,Trumlands,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
341793,Trumlands,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
341793,Trumlands,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
341793,Trumlands,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
341793,Trumlands,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
341793,Trumlands,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.08
341793,Trumlands,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.9
341793,Trumlands,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.77
341793,Trumlands,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
341793,Trumlands,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
341793,Trumlands,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
341793,Trumlands,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.63
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.39
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.8
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.67
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.48
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.31
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.6
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.06
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
341793,Trumlands,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
341793,Trumlands,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,19.6
341793,Trumlands,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
341793,Trumlands,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
341793,Trumlands,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
341793,Trumlands,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
341793,Trumlands,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
341793,Trumlands,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
341793,Trumlands,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
341793,Trumlands,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.75
341793,Trumlands,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.86
341793,Trumlands,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.44
341793,Trumlands,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
341793,Trumlands,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
341793,Trumlands,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
341793,Trumlands,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.7
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.2
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.71
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.3
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
