Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.79
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.12
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
341793,Trumlands,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
341793,Trumlands,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,19.5
341793,Trumlands,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
341793,Trumlands,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
341793,Trumlands,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
341793,Trumlands,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
341793,Trumlands,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
341793,Trumlands,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
341793,Trumlands,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
341793,Trumlands,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
341793,Trumlands,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.97
341793,Trumlands,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.52
341793,Trumlands,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.82
341793,Trumlands,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
341793,Trumlands,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
341793,Trumlands,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
341793,Trumlands,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.89
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.27
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.96
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.33
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.4
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.3
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
341793,Trumlands,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
341793,Trumlands,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,19.5
341793,Trumlands,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
341793,Trumlands,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
341793,Trumlands,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
341793,Trumlands,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
341793,Trumlands,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
341793,Trumlands,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
341793,Trumlands,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
341793,Trumlands,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.11
341793,Trumlands,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.67
341793,Trumlands,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.39
341793,Trumlands,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
341793,Trumlands,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
341793,Trumlands,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
341793,Trumlands,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.41
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.22
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.07
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.78
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.63
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
341793,Trumlands,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
341793,Trumlands,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,19.5
341793,Trumlands,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
341793,Trumlands,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
341793,Trumlands,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
341793,Trumlands,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
341793,Trumlands,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
341793,Trumlands,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
341793,Trumlands,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
341793,Trumlands,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.99
341793,Trumlands,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.16
341793,Trumlands,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.49
341793,Trumlands,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
341793,Trumlands,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
341793,Trumlands,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
341793,Trumlands,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.8
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.06
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.5
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.29
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.88
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.2
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.33
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.21
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
341793,Trumlands,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
341793,Trumlands,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,19.4
341793,Trumlands,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
341793,Trumlands,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
341793,Trumlands,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
341793,Trumlands,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
341793,Trumlands,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
341793,Trumlands,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
341793,Trumlands,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
341793,Trumlands,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.97
341793,Trumlands,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
341793,Trumlands,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.76
341793,Trumlands,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
341793,Trumlands,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
341793,Trumlands,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
341793,Trumlands,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.67
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.51
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.03
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.74
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.02
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.7
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.18
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.21
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
341793,Trumlands,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
341793,Trumlands,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,19.4
341793,Trumlands,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
341793,Trumlands,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
341793,Trumlands,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
341793,Trumlands,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
341793,Trumlands,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
341793,Trumlands,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
341793,Trumlands,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.05
341793,Trumlands,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.42
341793,Trumlands,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.99
341793,Trumlands,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
341793,Trumlands,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
341793,Trumlands,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
341793,Trumlands,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.77
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.28
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.15
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.65
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
341793,Trumlands,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
341793,Trumlands,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,19.3
341793,Trumlands,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
341793,Trumlands,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
341793,Trumlands,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
341793,Trumlands,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
341793,Trumlands,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
341793,Trumlands,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
341793,Trumlands,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
341793,Trumlands,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.5
341793,Trumlands,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.41
341793,Trumlands,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.26
341793,Trumlands,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
341793,Trumlands,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
341793,Trumlands,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
341793,Trumlands,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.3
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.93
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.89
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.0
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.11
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.4
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.9
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.28
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
341793,Trumlands,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
341793,Trumlands,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,19.3
341793,Trumlands,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
341793,Trumlands,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
341793,Trumlands,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
341793,Trumlands,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
341793,Trumlands,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
341793,Trumlands,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
341793,Trumlands,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.21
341793,Trumlands,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
341793,Trumlands,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.78
341793,Trumlands,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
341793,Trumlands,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
341793,Trumlands,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
341793,Trumlands,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.37
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.12
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.58
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.89
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.9
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.69
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
341793,Trumlands,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
341793,Trumlands,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,19.2
341793,Trumlands,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
341793,Trumlands,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
341793,Trumlands,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
341793,Trumlands,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
341793,Trumlands,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
341793,Trumlands,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
341793,Trumlands,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.84
341793,Trumlands,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.39
341793,Trumlands,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.6
341793,Trumlands,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
341793,Trumlands,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
341793,Trumlands,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
341793,Trumlands,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.0
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.93
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.7
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.36
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
341793,Trumlands,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
341793,Trumlands,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,19.1
341793,Trumlands,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
341793,Trumlands,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
341793,Trumlands,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
341793,Trumlands,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
341793,Trumlands,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
341793,Trumlands,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
