Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.89
341793,Trumlands,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
341793,Trumlands,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.84
341793,Trumlands,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
341793,Trumlands,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
341793,Trumlands,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
341793,Trumlands,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.33
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.56
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.3
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.2
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.9
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.83
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
341793,Trumlands,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
341793,Trumlands,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,19.1
341793,Trumlands,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
341793,Trumlands,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
341793,Trumlands,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
341793,Trumlands,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
341793,Trumlands,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
341793,Trumlands,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
341793,Trumlands,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
341793,Trumlands,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.08
341793,Trumlands,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.44
341793,Trumlands,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.66
341793,Trumlands,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
341793,Trumlands,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
341793,Trumlands,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
341793,Trumlands,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.4
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.06
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.44
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.92
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.23
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.61
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
341793,Trumlands,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
341793,Trumlands,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,19.0
341793,Trumlands,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
341793,Trumlands,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
341793,Trumlands,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
341793,Trumlands,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
341793,Trumlands,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
341793,Trumlands,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
341793,Trumlands,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
341793,Trumlands,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.15
341793,Trumlands,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
341793,Trumlands,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.47
341793,Trumlands,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
341793,Trumlands,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
341793,Trumlands,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
341793,Trumlands,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.34
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.27
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.99
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.88
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.91
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
341793,Trumlands,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
341793,Trumlands,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,19.0
341793,Trumlands,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
341793,Trumlands,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
341793,Trumlands,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
341793,Trumlands,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
341793,Trumlands,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
341793,Trumlands,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
341793,Trumlands,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
341793,Trumlands,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.54
341793,Trumlands,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.55
341793,Trumlands,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
341793,Trumlands,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
341793,Trumlands,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
341793,Trumlands,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
341793,Trumlands,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.05
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.14
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.7
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
341793,Trumlands,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
341793,Trumlands,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,19.0
341793,Trumlands,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
341793,Trumlands,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
341793,Trumlands,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
341793,Trumlands,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
341793,Trumlands,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
341793,Trumlands,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
341793,Trumlands,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
341793,Trumlands,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.54
341793,Trumlands,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
341793,Trumlands,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.74
341793,Trumlands,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
341793,Trumlands,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
341793,Trumlands,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
341793,Trumlands,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.12
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.45
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.95
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.72
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
341793,Trumlands,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
341793,Trumlands,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,18.9
341793,Trumlands,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
341793,Trumlands,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
341793,Trumlands,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
341793,Trumlands,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
341793,Trumlands,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
341793,Trumlands,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.25
341793,Trumlands,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
341793,Trumlands,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.56
341793,Trumlands,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
341793,Trumlands,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
341793,Trumlands,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
341793,Trumlands,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.71
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.08
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.23
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.19
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.3
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.52
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.93
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
341793,Trumlands,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
341793,Trumlands,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,18.9
341793,Trumlands,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
341793,Trumlands,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
341793,Trumlands,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
341793,Trumlands,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
341793,Trumlands,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
341793,Trumlands,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.17
341793,Trumlands,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.11
341793,Trumlands,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.56
341793,Trumlands,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
341793,Trumlands,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
341793,Trumlands,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
341793,Trumlands,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.06
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.68
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.98
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.2
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.06
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
341793,Trumlands,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
341793,Trumlands,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,18.9
341793,Trumlands,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
341793,Trumlands,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
341793,Trumlands,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
341793,Trumlands,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
341793,Trumlands,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
341793,Trumlands,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
341793,Trumlands,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.73
341793,Trumlands,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.08
341793,Trumlands,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.54
341793,Trumlands,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
341793,Trumlands,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
341793,Trumlands,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
341793,Trumlands,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.49
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.34
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.16
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
341793,Trumlands,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
341793,Trumlands,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,18.9
341793,Trumlands,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
341793,Trumlands,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
341793,Trumlands,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
341793,Trumlands,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
341793,Trumlands,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
341793,Trumlands,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
341793,Trumlands,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.89
341793,Trumlands,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.88
341793,Trumlands,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.05
341793,Trumlands,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
341793,Trumlands,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
341793,Trumlands,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
341793,Trumlands,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.49
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.54
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.16
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.2
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
