Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.91
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
341793,Trumlands,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
341793,Trumlands,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,18.8
341793,Trumlands,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
341793,Trumlands,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
341793,Trumlands,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
341793,Trumlands,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
341793,Trumlands,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
341793,Trumlands,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
341793,Trumlands,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
341793,Trumlands,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.45
341793,Trumlands,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.8
341793,Trumlands,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.75
341793,Trumlands,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
341793,Trumlands,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
341793,Trumlands,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
341793,Trumlands,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.52
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.01
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.36
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.4
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.85
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
341793,Trumlands,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
341793,Trumlands,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,18.8
341793,Trumlands,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
341793,Trumlands,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
341793,Trumlands,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
341793,Trumlands,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
341793,Trumlands,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
341793,Trumlands,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
341793,Trumlands,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
341793,Trumlands,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.94
341793,Trumlands,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.89
341793,Trumlands,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.83
341793,Trumlands,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
341793,Trumlands,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
341793,Trumlands,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
341793,Trumlands,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.37
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.36
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.3
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.87
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
341793,Trumlands,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
341793,Trumlands,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,18.8
341793,Trumlands,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
341793,Trumlands,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
341793,Trumlands,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
341793,Trumlands,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
341793,Trumlands,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
341793,Trumlands,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
341793,Trumlands,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.58
341793,Trumlands,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.3
341793,Trumlands,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.38
341793,Trumlands,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
341793,Trumlands,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
341793,Trumlands,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
341793,Trumlands,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.7
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.1
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.6
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.39
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.84
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
341793,Trumlands,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
341793,Trumlands,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,18.7
341793,Trumlands,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
341793,Trumlands,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
341793,Trumlands,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
341793,Trumlands,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
341793,Trumlands,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
341793,Trumlands,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
341793,Trumlands,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
341793,Trumlands,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
341793,Trumlands,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.76
341793,Trumlands,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.71
341793,Trumlands,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
341793,Trumlands,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
341793,Trumlands,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
341793,Trumlands,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.56
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.76
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.43
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.6
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.22
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
341793,Trumlands,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
341793,Trumlands,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,18.7
341793,Trumlands,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
341793,Trumlands,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
341793,Trumlands,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
341793,Trumlands,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
341793,Trumlands,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
341793,Trumlands,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
341793,Trumlands,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.67
341793,Trumlands,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
341793,Trumlands,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.48
341793,Trumlands,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
341793,Trumlands,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
341793,Trumlands,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
341793,Trumlands,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.71
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.15
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.82
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.61
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
341793,Trumlands,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
341793,Trumlands,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
341793,Trumlands,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
341793,Trumlands,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
341793,Trumlands,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
341793,Trumlands,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
341793,Trumlands,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
341793,Trumlands,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
341793,Trumlands,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.15
341793,Trumlands,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.9
341793,Trumlands,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.53
341793,Trumlands,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
341793,Trumlands,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
341793,Trumlands,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
341793,Trumlands,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.14
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.2
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.96
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
341793,Trumlands,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
341793,Trumlands,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
341793,Trumlands,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
341793,Trumlands,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
341793,Trumlands,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
341793,Trumlands,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
341793,Trumlands,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
341793,Trumlands,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
341793,Trumlands,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.17
341793,Trumlands,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
341793,Trumlands,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.42
341793,Trumlands,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
341793,Trumlands,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
341793,Trumlands,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
341793,Trumlands,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.47
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.41
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.71
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
341793,Trumlands,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
341793,Trumlands,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
341793,Trumlands,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
341793,Trumlands,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
341793,Trumlands,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
341793,Trumlands,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
341793,Trumlands,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
341793,Trumlands,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.37
341793,Trumlands,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.68
341793,Trumlands,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.63
341793,Trumlands,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
341793,Trumlands,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
341793,Trumlands,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
341793,Trumlands,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.57
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.92
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.1
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
341793,Trumlands,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
341793,Trumlands,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
341793,Trumlands,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
341793,Trumlands,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
341793,Trumlands,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
341793,Trumlands,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
341793,Trumlands,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
341793,Trumlands,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
341793,Trumlands,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.77
341793,Trumlands,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
341793,Trumlands,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.35
341793,Trumlands,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
341793,Trumlands,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
341793,Trumlands,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
341793,Trumlands,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.71
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
