Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.83
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.26
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
341793,Trumlands,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
341793,Trumlands,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
341793,Trumlands,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
341793,Trumlands,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
341793,Trumlands,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
341793,Trumlands,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
341793,Trumlands,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
341793,Trumlands,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
341793,Trumlands,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
341793,Trumlands,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.07
341793,Trumlands,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
341793,Trumlands,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.92
341793,Trumlands,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
341793,Trumlands,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
341793,Trumlands,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
341793,Trumlands,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.14
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.82
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.27
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
341793,Trumlands,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
341793,Trumlands,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
341793,Trumlands,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
341793,Trumlands,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
341793,Trumlands,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
341793,Trumlands,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
341793,Trumlands,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
341793,Trumlands,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
341793,Trumlands,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.51
341793,Trumlands,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.16
341793,Trumlands,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.25
341793,Trumlands,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
341793,Trumlands,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
341793,Trumlands,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
341793,Trumlands,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.94
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.52
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
341793,Trumlands,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
341793,Trumlands,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,18.6
341793,Trumlands,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
341793,Trumlands,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
341793,Trumlands,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
341793,Trumlands,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
341793,Trumlands,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
341793,Trumlands,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
341793,Trumlands,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.14
341793,Trumlands,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
341793,Trumlands,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.48
341793,Trumlands,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
341793,Trumlands,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
341793,Trumlands,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
341793,Trumlands,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.01
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.41
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
341793,Trumlands,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
341793,Trumlands,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
341793,Trumlands,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
341793,Trumlands,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
341793,Trumlands,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
341793,Trumlands,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
341793,Trumlands,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
341793,Trumlands,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
341793,Trumlands,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
341793,Trumlands,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.84
341793,Trumlands,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.21
341793,Trumlands,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.32
341793,Trumlands,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
341793,Trumlands,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
341793,Trumlands,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
341793,Trumlands,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.64
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.26
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.2
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
341793,Trumlands,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
341793,Trumlands,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
341793,Trumlands,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
341793,Trumlands,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
341793,Trumlands,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
341793,Trumlands,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
341793,Trumlands,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
341793,Trumlands,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
341793,Trumlands,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.57
341793,Trumlands,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
341793,Trumlands,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
341793,Trumlands,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
341793,Trumlands,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
341793,Trumlands,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.04
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.6
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.5
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.97
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
341793,Trumlands,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
341793,Trumlands,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
341793,Trumlands,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
341793,Trumlands,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
341793,Trumlands,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
341793,Trumlands,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
341793,Trumlands,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
341793,Trumlands,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.79
341793,Trumlands,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.92
341793,Trumlands,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.36
341793,Trumlands,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
341793,Trumlands,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
341793,Trumlands,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
341793,Trumlands,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.98
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.59
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
341793,Trumlands,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
341793,Trumlands,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
341793,Trumlands,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
341793,Trumlands,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
341793,Trumlands,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
341793,Trumlands,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
341793,Trumlands,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
341793,Trumlands,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
341793,Trumlands,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.68
341793,Trumlands,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.57
341793,Trumlands,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.27
341793,Trumlands,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
341793,Trumlands,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
341793,Trumlands,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
341793,Trumlands,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.27
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.99
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
341793,Trumlands,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
341793,Trumlands,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
341793,Trumlands,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
341793,Trumlands,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
341793,Trumlands,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
341793,Trumlands,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
341793,Trumlands,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
341793,Trumlands,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
341793,Trumlands,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
341793,Trumlands,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
341793,Trumlands,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
341793,Trumlands,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
341793,Trumlands,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
341793,Trumlands,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
341793,Trumlands,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.01
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.71
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
