Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
341793,Trumlands,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
341793,Trumlands,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
341793,Trumlands,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
341793,Trumlands,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
341793,Trumlands,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
341793,Trumlands,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
341793,Trumlands,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
341793,Trumlands,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
341793,Trumlands,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.86
341793,Trumlands,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
341793,Trumlands,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
341793,Trumlands,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
341793,Trumlands,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
341793,Trumlands,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
341793,Trumlands,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
341793,Trumlands,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
341793,Trumlands,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
341793,Trumlands,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
341793,Trumlands,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
341793,Trumlands,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
341793,Trumlands,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
341793,Trumlands,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
341793,Trumlands,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
341793,Trumlands,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.28
341793,Trumlands,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.27
341793,Trumlands,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
341793,Trumlands,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
341793,Trumlands,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
341793,Trumlands,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
341793,Trumlands,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.19
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
341793,Trumlands,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
341793,Trumlands,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
341793,Trumlands,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
341793,Trumlands,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
341793,Trumlands,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
341793,Trumlands,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
341793,Trumlands,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
341793,Trumlands,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
341793,Trumlands,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
341793,Trumlands,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.99
341793,Trumlands,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.7
341793,Trumlands,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
341793,Trumlands,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
341793,Trumlands,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
341793,Trumlands,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.98
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.06
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
341793,Trumlands,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
341793,Trumlands,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
341793,Trumlands,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
341793,Trumlands,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
341793,Trumlands,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
341793,Trumlands,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
341793,Trumlands,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
341793,Trumlands,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
341793,Trumlands,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
341793,Trumlands,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
341793,Trumlands,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
341793,Trumlands,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
341793,Trumlands,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
341793,Trumlands,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.7
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
341793,Trumlands,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
341793,Trumlands,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
341793,Trumlands,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
341793,Trumlands,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
341793,Trumlands,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
341793,Trumlands,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
341793,Trumlands,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
341793,Trumlands,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
341793,Trumlands,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
341793,Trumlands,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.18
341793,Trumlands,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
341793,Trumlands,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.65
341793,Trumlands,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
341793,Trumlands,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
341793,Trumlands,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
341793,Trumlands,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.62
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.68
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
341793,Trumlands,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
341793,Trumlands,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
341793,Trumlands,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
341793,Trumlands,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
341793,Trumlands,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
341793,Trumlands,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
341793,Trumlands,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
341793,Trumlands,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
341793,Trumlands,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
341793,Trumlands,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
341793,Trumlands,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
341793,Trumlands,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
341793,Trumlands,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.19
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
341793,Trumlands,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
341793,Trumlands,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
341793,Trumlands,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
341793,Trumlands,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
341793,Trumlands,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
341793,Trumlands,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
341793,Trumlands,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
341793,Trumlands,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
341793,Trumlands,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
341793,Trumlands,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
341793,Trumlands,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
341793,Trumlands,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
341793,Trumlands,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
341793,Trumlands,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.62
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
341793,Trumlands,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
341793,Trumlands,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
341793,Trumlands,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
341793,Trumlands,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
341793,Trumlands,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
341793,Trumlands,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
341793,Trumlands,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
341793,Trumlands,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
341793,Trumlands,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
341793,Trumlands,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
341793,Trumlands,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
341793,Trumlands,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
341793,Trumlands,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
341793,Trumlands,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
341793,Trumlands,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.64
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.36
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
341793,Trumlands,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
341793,Trumlands,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
341793,Trumlands,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
341793,Trumlands,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
341793,Trumlands,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
341793,Trumlands,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
341793,Trumlands,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
341793,Trumlands,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
341793,Trumlands,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.17
341793,Trumlands,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.08
341793,Trumlands,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
341793,Trumlands,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
341793,Trumlands,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
341793,Trumlands,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
341793,Trumlands,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.06
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
