Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
341793,Trumlands,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
341793,Trumlands,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
341793,Trumlands,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
341793,Trumlands,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
341793,Trumlands,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
341793,Trumlands,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
341793,Trumlands,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
341793,Trumlands,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
341793,Trumlands,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.87
341793,Trumlands,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
341793,Trumlands,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
341793,Trumlands,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
341793,Trumlands,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
341793,Trumlands,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
341793,Trumlands,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.54
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.9
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
341793,Trumlands,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
341793,Trumlands,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
341793,Trumlands,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
341793,Trumlands,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
341793,Trumlands,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
341793,Trumlands,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
341793,Trumlands,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
341793,Trumlands,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.48
341793,Trumlands,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.44
341793,Trumlands,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
341793,Trumlands,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
341793,Trumlands,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
341793,Trumlands,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
341793,Trumlands,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.61
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.24
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.6
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
341793,Trumlands,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
341793,Trumlands,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
341793,Trumlands,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
341793,Trumlands,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
341793,Trumlands,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
341793,Trumlands,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
341793,Trumlands,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.82
341793,Trumlands,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
341793,Trumlands,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
341793,Trumlands,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
341793,Trumlands,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
341793,Trumlands,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
341793,Trumlands,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.84
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.0
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
341793,Trumlands,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
341793,Trumlands,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
341793,Trumlands,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
341793,Trumlands,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
341793,Trumlands,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
341793,Trumlands,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
341793,Trumlands,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
341793,Trumlands,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
341793,Trumlands,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
341793,Trumlands,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
341793,Trumlands,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
341793,Trumlands,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
341793,Trumlands,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
341793,Trumlands,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
341793,Trumlands,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
341793,Trumlands,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
341793,Trumlands,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.89
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.6
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
341793,Trumlands,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
341793,Trumlands,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
341793,Trumlands,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
341793,Trumlands,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
341793,Trumlands,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
341793,Trumlands,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
341793,Trumlands,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
341793,Trumlands,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
341793,Trumlands,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
341793,Trumlands,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
341793,Trumlands,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.68
341793,Trumlands,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
341793,Trumlands,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.45
341793,Trumlands,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
341793,Trumlands,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
341793,Trumlands,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
341793,Trumlands,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.18
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
341793,Trumlands,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
341793,Trumlands,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
341793,Trumlands,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
341793,Trumlands,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
341793,Trumlands,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
341793,Trumlands,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
341793,Trumlands,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
341793,Trumlands,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
341793,Trumlands,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
341793,Trumlands,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.31
341793,Trumlands,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.43
341793,Trumlands,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
341793,Trumlands,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
341793,Trumlands,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
341793,Trumlands,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
341793,Trumlands,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.55
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.63
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
341793,Trumlands,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
341793,Trumlands,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
341793,Trumlands,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
341793,Trumlands,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
341793,Trumlands,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
341793,Trumlands,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
341793,Trumlands,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
341793,Trumlands,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
341793,Trumlands,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
341793,Trumlands,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.73
341793,Trumlands,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.71
341793,Trumlands,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
341793,Trumlands,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
341793,Trumlands,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
341793,Trumlands,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.55
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
341793,Trumlands,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
341793,Trumlands,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
341793,Trumlands,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
341793,Trumlands,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
341793,Trumlands,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
341793,Trumlands,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
341793,Trumlands,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
341793,Trumlands,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
341793,Trumlands,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
341793,Trumlands,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.12
341793,Trumlands,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
341793,Trumlands,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
341793,Trumlands,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
341793,Trumlands,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
341793,Trumlands,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
341793,Trumlands,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
341793,Trumlands,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
341793,Trumlands,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
341793,Trumlands,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
341793,Trumlands,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
341793,Trumlands,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
341793,Trumlands,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
341793,Trumlands,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.17
341793,Trumlands,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
