Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.46
341793,Trumlands,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
341793,Trumlands,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
341793,Trumlands,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
341793,Trumlands,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.63
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
341793,Trumlands,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
341793,Trumlands,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,18.2
341793,Trumlands,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
341793,Trumlands,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
341793,Trumlands,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
341793,Trumlands,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
341793,Trumlands,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
341793,Trumlands,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
341793,Trumlands,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
341793,Trumlands,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
341793,Trumlands,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
341793,Trumlands,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
341793,Trumlands,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
341793,Trumlands,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
341793,Trumlands,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
341793,Trumlands,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
341793,Trumlands,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
341793,Trumlands,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.62
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.65
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
341793,Trumlands,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
341793,Trumlands,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,18.2
341793,Trumlands,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
341793,Trumlands,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
341793,Trumlands,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
341793,Trumlands,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
341793,Trumlands,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
341793,Trumlands,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
341793,Trumlands,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
341793,Trumlands,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341793,Trumlands,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
341793,Trumlands,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
341793,Trumlands,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.76
341793,Trumlands,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
341793,Trumlands,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
341793,Trumlands,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
341793,Trumlands,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
341793,Trumlands,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.63
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.48
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
341793,Trumlands,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
341793,Trumlands,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,18.1
341793,Trumlands,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
341793,Trumlands,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
341793,Trumlands,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
341793,Trumlands,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
341793,Trumlands,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
341793,Trumlands,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
341793,Trumlands,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
341793,Trumlands,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.63
341793,Trumlands,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
341793,Trumlands,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
341793,Trumlands,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
341793,Trumlands,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
341793,Trumlands,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
341793,Trumlands,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.13
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
341793,Trumlands,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
341793,Trumlands,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,18.1
341793,Trumlands,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
341793,Trumlands,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
341793,Trumlands,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
341793,Trumlands,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
341793,Trumlands,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
341793,Trumlands,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
341793,Trumlands,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
341793,Trumlands,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
341793,Trumlands,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
341793,Trumlands,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.86
341793,Trumlands,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
341793,Trumlands,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
341793,Trumlands,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
341793,Trumlands,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
341793,Trumlands,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
341793,Trumlands,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.11
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
341793,Trumlands,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
341793,Trumlands,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,18.1
341793,Trumlands,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
341793,Trumlands,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
341793,Trumlands,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
341793,Trumlands,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
341793,Trumlands,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
341793,Trumlands,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
341793,Trumlands,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
341793,Trumlands,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.6
341793,Trumlands,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.36
341793,Trumlands,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
341793,Trumlands,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
341793,Trumlands,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
341793,Trumlands,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
341793,Trumlands,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.88
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
341793,Trumlands,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
341793,Trumlands,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,18.2
341793,Trumlands,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
341793,Trumlands,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
341793,Trumlands,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
341793,Trumlands,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
341793,Trumlands,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
341793,Trumlands,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
341793,Trumlands,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
341793,Trumlands,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
341793,Trumlands,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.97
341793,Trumlands,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.3
341793,Trumlands,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.5
341793,Trumlands,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
341793,Trumlands,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
341793,Trumlands,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
341793,Trumlands,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.76
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.94
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
341793,Trumlands,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
341793,Trumlands,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,18.2
341793,Trumlands,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
341793,Trumlands,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
341793,Trumlands,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
341793,Trumlands,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
341793,Trumlands,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
341793,Trumlands,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
341793,Trumlands,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.99
341793,Trumlands,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
341793,Trumlands,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
341793,Trumlands,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
341793,Trumlands,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
341793,Trumlands,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
341793,Trumlands,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.67
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.92
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
341793,Trumlands,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
341793,Trumlands,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,18.2
341793,Trumlands,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
341793,Trumlands,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
341793,Trumlands,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
341793,Trumlands,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
341793,Trumlands,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
341793,Trumlands,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
341793,Trumlands,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
341793,Trumlands,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
341793,Trumlands,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
341793,Trumlands,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
341793,Trumlands,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
341793,Trumlands,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
341793,Trumlands,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
341793,Trumlands,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.43
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.87
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
