Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
341793,Trumlands,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
341793,Trumlands,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
341793,Trumlands,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
341793,Trumlands,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
341793,Trumlands,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
341793,Trumlands,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
341793,Trumlands,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
341793,Trumlands,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.48
341793,Trumlands,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
341793,Trumlands,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
341793,Trumlands,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
341793,Trumlands,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
341793,Trumlands,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
341793,Trumlands,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.19
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.8
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
341793,Trumlands,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
341793,Trumlands,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
341793,Trumlands,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
341793,Trumlands,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
341793,Trumlands,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
341793,Trumlands,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
341793,Trumlands,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
341793,Trumlands,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.78
341793,Trumlands,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
341793,Trumlands,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
341793,Trumlands,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
341793,Trumlands,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
341793,Trumlands,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
341793,Trumlands,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.81
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
341793,Trumlands,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
341793,Trumlands,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
341793,Trumlands,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
341793,Trumlands,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
341793,Trumlands,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
341793,Trumlands,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
341793,Trumlands,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
341793,Trumlands,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
341793,Trumlands,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.23
341793,Trumlands,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.89
341793,Trumlands,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
341793,Trumlands,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
341793,Trumlands,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
341793,Trumlands,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
341793,Trumlands,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.62
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.48
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
341793,Trumlands,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
341793,Trumlands,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
341793,Trumlands,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
341793,Trumlands,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
341793,Trumlands,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
341793,Trumlands,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
341793,Trumlands,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
341793,Trumlands,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.28
341793,Trumlands,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.23
341793,Trumlands,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
341793,Trumlands,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
341793,Trumlands,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
341793,Trumlands,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
341793,Trumlands,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.75
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.66
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.0
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
341793,Trumlands,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
341793,Trumlands,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
341793,Trumlands,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
341793,Trumlands,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
341793,Trumlands,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
341793,Trumlands,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
341793,Trumlands,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
341793,Trumlands,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
341793,Trumlands,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.02
341793,Trumlands,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
341793,Trumlands,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
341793,Trumlands,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
341793,Trumlands,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
341793,Trumlands,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
341793,Trumlands,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.16
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.1
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
341793,Trumlands,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
341793,Trumlands,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,18.3
341793,Trumlands,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
341793,Trumlands,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
341793,Trumlands,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
341793,Trumlands,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
341793,Trumlands,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
341793,Trumlands,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341793,Trumlands,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.7
341793,Trumlands,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.78
341793,Trumlands,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
341793,Trumlands,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
341793,Trumlands,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
341793,Trumlands,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
341793,Trumlands,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.44
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.2
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.1
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
341793,Trumlands,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
341793,Trumlands,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
341793,Trumlands,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
341793,Trumlands,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
341793,Trumlands,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
341793,Trumlands,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
341793,Trumlands,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
341793,Trumlands,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
341793,Trumlands,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.2
341793,Trumlands,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.01
341793,Trumlands,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
341793,Trumlands,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
341793,Trumlands,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
341793,Trumlands,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
341793,Trumlands,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.73
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.45
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,63.0
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.1
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
341793,Trumlands,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
341793,Trumlands,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
341793,Trumlands,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
341793,Trumlands,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
341793,Trumlands,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
341793,Trumlands,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
341793,Trumlands,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
341793,Trumlands,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
341793,Trumlands,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.23
341793,Trumlands,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.44
341793,Trumlands,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
341793,Trumlands,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
341793,Trumlands,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
341793,Trumlands,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
341793,Trumlands,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.31
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,64.3
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.7
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.27
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
341793,Trumlands,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
341793,Trumlands,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
341793,Trumlands,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
341793,Trumlands,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
341793,Trumlands,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
341793,Trumlands,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
341793,Trumlands,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
341793,Trumlands,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
341793,Trumlands,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.34
341793,Trumlands,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.15
341793,Trumlands,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
341793,Trumlands,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
341793,Trumlands,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
341793,Trumlands,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
341793,Trumlands,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
