Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.03
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,67.8
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.7
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.48
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
341793,Trumlands,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
341793,Trumlands,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,18.4
341793,Trumlands,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
341793,Trumlands,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
341793,Trumlands,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
341793,Trumlands,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
341793,Trumlands,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
341793,Trumlands,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
341793,Trumlands,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
341793,Trumlands,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.75
341793,Trumlands,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
341793,Trumlands,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
341793,Trumlands,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
341793,Trumlands,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
341793,Trumlands,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
341793,Trumlands,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.65
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.01
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,67.1
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.6
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.56
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
341793,Trumlands,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
341793,Trumlands,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
341793,Trumlands,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
341793,Trumlands,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
341793,Trumlands,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
341793,Trumlands,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
341793,Trumlands,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
341793,Trumlands,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,41.72
341793,Trumlands,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
341793,Trumlands,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.58
341793,Trumlands,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
341793,Trumlands,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
341793,Trumlands,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
341793,Trumlands,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.62
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,71.6
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.1
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.97
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
341793,Trumlands,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
341793,Trumlands,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
341793,Trumlands,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
341793,Trumlands,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
341793,Trumlands,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
341793,Trumlands,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
341793,Trumlands,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
341793,Trumlands,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
341793,Trumlands,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.87
341793,Trumlands,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
341793,Trumlands,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.65
341793,Trumlands,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
341793,Trumlands,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
341793,Trumlands,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
341793,Trumlands,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.56
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,27.3
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,73.1
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,111.6
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
341793,Trumlands,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
341793,Trumlands,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,18.5
341793,Trumlands,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
341793,Trumlands,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
341793,Trumlands,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
341793,Trumlands,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
341793,Trumlands,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
341793,Trumlands,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
341793,Trumlands,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
341793,Trumlands,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,47.3
341793,Trumlands,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
341793,Trumlands,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
341793,Trumlands,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
341793,Trumlands,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
341793,Trumlands,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
341793,Trumlands,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.08
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.1
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.88
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.0
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
341793,Trumlands,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
341793,Trumlands,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,21.3
341793,Trumlands,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
341793,Trumlands,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
341793,Trumlands,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
341793,Trumlands,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
341793,Trumlands,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
341793,Trumlands,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
341793,Trumlands,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
341793,Trumlands,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
341793,Trumlands,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.52
341793,Trumlands,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
341793,Trumlands,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
341793,Trumlands,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
341793,Trumlands,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
341793,Trumlands,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
341793,Trumlands,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.03
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.7
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.36
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.7
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
341793,Trumlands,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
341793,Trumlands,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
341793,Trumlands,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
341793,Trumlands,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
341793,Trumlands,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
341793,Trumlands,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
341793,Trumlands,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
341793,Trumlands,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
341793,Trumlands,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
341793,Trumlands,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.8
341793,Trumlands,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
341793,Trumlands,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.1
341793,Trumlands,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
341793,Trumlands,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
341793,Trumlands,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
341793,Trumlands,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.01
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.7
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.67
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.4
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
341793,Trumlands,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
341793,Trumlands,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,21.5
341793,Trumlands,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
341793,Trumlands,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
341793,Trumlands,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
341793,Trumlands,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
341793,Trumlands,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
341793,Trumlands,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
341793,Trumlands,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
341793,Trumlands,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
341793,Trumlands,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.99
341793,Trumlands,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
341793,Trumlands,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.73
341793,Trumlands,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
341793,Trumlands,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
341793,Trumlands,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
341793,Trumlands,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.34
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.06
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.95
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.7
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
341793,Trumlands,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
341793,Trumlands,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,21.5
341793,Trumlands,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
341793,Trumlands,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
341793,Trumlands,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
341793,Trumlands,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
341793,Trumlands,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
341793,Trumlands,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
341793,Trumlands,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
341793,Trumlands,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.07
341793,Trumlands,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
341793,Trumlands,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
341793,Trumlands,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
341793,Trumlands,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
341793,Trumlands,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
341793,Trumlands,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.27
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.01
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.26
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.6
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
341793,Trumlands,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
