Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,21.6
341793,Trumlands,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
341793,Trumlands,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
341793,Trumlands,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
341793,Trumlands,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
341793,Trumlands,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
341793,Trumlands,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
341793,Trumlands,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
341793,Trumlands,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
341793,Trumlands,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.12
341793,Trumlands,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
341793,Trumlands,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.09
341793,Trumlands,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
341793,Trumlands,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
341793,Trumlands,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
341793,Trumlands,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.09
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.7
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.58
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.0
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
341793,Trumlands,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
341793,Trumlands,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,21.7
341793,Trumlands,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
341793,Trumlands,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
341793,Trumlands,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
341793,Trumlands,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
341793,Trumlands,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
341793,Trumlands,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
341793,Trumlands,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
341793,Trumlands,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.35
341793,Trumlands,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
341793,Trumlands,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.1
341793,Trumlands,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
341793,Trumlands,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
341793,Trumlands,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
341793,Trumlands,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.1
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.18
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.31
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
341793,Trumlands,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
341793,Trumlands,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,21.8
341793,Trumlands,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
341793,Trumlands,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
341793,Trumlands,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
341793,Trumlands,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
341793,Trumlands,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
341793,Trumlands,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
341793,Trumlands,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
341793,Trumlands,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
341793,Trumlands,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.49
341793,Trumlands,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
341793,Trumlands,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.7
341793,Trumlands,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
341793,Trumlands,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
341793,Trumlands,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
341793,Trumlands,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.59
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.74
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.99
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
341793,Trumlands,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
341793,Trumlands,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,21.8
341793,Trumlands,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
341793,Trumlands,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
341793,Trumlands,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
341793,Trumlands,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
341793,Trumlands,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
341793,Trumlands,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
341793,Trumlands,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
341793,Trumlands,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
341793,Trumlands,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.94
341793,Trumlands,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.7
341793,Trumlands,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.21
341793,Trumlands,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
341793,Trumlands,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
341793,Trumlands,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
341793,Trumlands,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.17
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.49
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.52
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.14
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
341793,Trumlands,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
341793,Trumlands,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,21.9
341793,Trumlands,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
341793,Trumlands,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
341793,Trumlands,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
341793,Trumlands,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
341793,Trumlands,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
341793,Trumlands,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
341793,Trumlands,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
341793,Trumlands,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
341793,Trumlands,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.68
341793,Trumlands,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
341793,Trumlands,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.16
341793,Trumlands,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
341793,Trumlands,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
341793,Trumlands,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
341793,Trumlands,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.47
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.78
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.1
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.01
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
341793,Trumlands,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
341793,Trumlands,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,22.0
341793,Trumlands,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
341793,Trumlands,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
341793,Trumlands,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
341793,Trumlands,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
341793,Trumlands,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
341793,Trumlands,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
341793,Trumlands,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
341793,Trumlands,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
341793,Trumlands,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
341793,Trumlands,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.73
341793,Trumlands,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.36
341793,Trumlands,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.21
341793,Trumlands,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
341793,Trumlands,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
341793,Trumlands,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
341793,Trumlands,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.04
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.2
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
341793,Trumlands,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
341793,Trumlands,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,22.0
341793,Trumlands,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
341793,Trumlands,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
341793,Trumlands,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
341793,Trumlands,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
341793,Trumlands,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
341793,Trumlands,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
341793,Trumlands,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
341793,Trumlands,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
341793,Trumlands,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.54
341793,Trumlands,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
341793,Trumlands,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.06
341793,Trumlands,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
341793,Trumlands,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
341793,Trumlands,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
341793,Trumlands,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.27
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.69
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.44
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.12
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
341793,Trumlands,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
341793,Trumlands,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,22.1
341793,Trumlands,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
341793,Trumlands,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
341793,Trumlands,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
341793,Trumlands,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
341793,Trumlands,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
341793,Trumlands,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
341793,Trumlands,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
341793,Trumlands,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.32
341793,Trumlands,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.36
341793,Trumlands,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.59
341793,Trumlands,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
341793,Trumlands,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
341793,Trumlands,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
341793,Trumlands,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.25
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.91
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.23
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.51
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.3
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.6
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.16
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
341793,Trumlands,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
341793,Trumlands,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,22.2
341793,Trumlands,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
341793,Trumlands,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
341793,Trumlands,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
341793,Trumlands,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
341793,Trumlands,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
341793,Trumlands,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
341793,Trumlands,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
341793,Trumlands,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
341793,Trumlands,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.39
341793,Trumlands,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.57
341793,Trumlands,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.55
341793,Trumlands,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
341793,Trumlands,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
341793,Trumlands,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
341793,Trumlands,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.36
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.07
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.96
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.93
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.5
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.8
