Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
341793,Trumlands,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
341793,Trumlands,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,22.3
341793,Trumlands,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
341793,Trumlands,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
341793,Trumlands,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
341793,Trumlands,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
341793,Trumlands,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
341793,Trumlands,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
341793,Trumlands,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
341793,Trumlands,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
341793,Trumlands,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.48
341793,Trumlands,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.32
341793,Trumlands,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.48
341793,Trumlands,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
341793,Trumlands,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
341793,Trumlands,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
341793,Trumlands,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.25
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.29
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.78
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.4
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.74
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
341793,Trumlands,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
341793,Trumlands,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,22.4
341793,Trumlands,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
341793,Trumlands,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
341793,Trumlands,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
341793,Trumlands,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
341793,Trumlands,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
341793,Trumlands,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
341793,Trumlands,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
341793,Trumlands,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
341793,Trumlands,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.11
341793,Trumlands,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.84
341793,Trumlands,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.64
341793,Trumlands,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
341793,Trumlands,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
341793,Trumlands,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
341793,Trumlands,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.3
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.57
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.57
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.7
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.96
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.87
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.76
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
341793,Trumlands,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
341793,Trumlands,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,22.5
341793,Trumlands,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
341793,Trumlands,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
341793,Trumlands,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
341793,Trumlands,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
341793,Trumlands,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
341793,Trumlands,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
341793,Trumlands,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
341793,Trumlands,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
341793,Trumlands,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
341793,Trumlands,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.66
341793,Trumlands,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.08
341793,Trumlands,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.7
341793,Trumlands,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
341793,Trumlands,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
341793,Trumlands,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
341793,Trumlands,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.59
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.56
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.5
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.15
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.35
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.89
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
341793,Trumlands,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
341793,Trumlands,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,22.5
341793,Trumlands,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
341793,Trumlands,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
341793,Trumlands,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
341793,Trumlands,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
341793,Trumlands,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
341793,Trumlands,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
341793,Trumlands,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
341793,Trumlands,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
341793,Trumlands,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
341793,Trumlands,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.73
341793,Trumlands,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.14
341793,Trumlands,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.59
341793,Trumlands,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
341793,Trumlands,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
341793,Trumlands,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
341793,Trumlands,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.69
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.58
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.48
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.7
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.2
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
341793,Trumlands,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
341793,Trumlands,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,22.6
341793,Trumlands,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
341793,Trumlands,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
341793,Trumlands,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
341793,Trumlands,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
341793,Trumlands,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
341793,Trumlands,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
341793,Trumlands,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
341793,Trumlands,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
341793,Trumlands,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.26
341793,Trumlands,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
341793,Trumlands,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.46
341793,Trumlands,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
341793,Trumlands,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
341793,Trumlands,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
341793,Trumlands,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.96
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.97
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.61
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.9
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.22
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.4
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.41
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
341793,Trumlands,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
341793,Trumlands,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,22.7
341793,Trumlands,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
341793,Trumlands,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
341793,Trumlands,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
341793,Trumlands,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
341793,Trumlands,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
341793,Trumlands,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
341793,Trumlands,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
341793,Trumlands,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
341793,Trumlands,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
341793,Trumlands,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.07
341793,Trumlands,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
341793,Trumlands,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.46
341793,Trumlands,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
341793,Trumlands,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
341793,Trumlands,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
341793,Trumlands,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.37
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.76
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.34
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.46
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.8
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.63
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.79
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
341793,Trumlands,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
341793,Trumlands,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,22.8
341793,Trumlands,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
341793,Trumlands,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
341793,Trumlands,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
341793,Trumlands,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
341793,Trumlands,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
341793,Trumlands,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
341793,Trumlands,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
341793,Trumlands,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
341793,Trumlands,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
341793,Trumlands,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.75
341793,Trumlands,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.94
341793,Trumlands,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.56
341793,Trumlands,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
341793,Trumlands,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
341793,Trumlands,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
341793,Trumlands,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.03
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.66
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.64
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.1
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.17
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
341793,Trumlands,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
341793,Trumlands,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,22.9
341793,Trumlands,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
341793,Trumlands,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
341793,Trumlands,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
341793,Trumlands,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
341793,Trumlands,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
341793,Trumlands,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
341793,Trumlands,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
341793,Trumlands,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
341793,Trumlands,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
341793,Trumlands,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.6
341793,Trumlands,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.93
341793,Trumlands,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.11
341793,Trumlands,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
341793,Trumlands,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
341793,Trumlands,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
341793,Trumlands,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.98
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.47
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.42
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.36
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.7
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.44
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.93
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
341793,Trumlands,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
341793,Trumlands,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,22.9
341793,Trumlands,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
341793,Trumlands,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
341793,Trumlands,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
341793,Trumlands,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
341793,Trumlands,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
341793,Trumlands,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
341793,Trumlands,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
341793,Trumlands,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
341793,Trumlands,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
341793,Trumlands,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.71
341793,Trumlands,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.67
341793,Trumlands,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.77
341793,Trumlands,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
341793,Trumlands,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
