Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
341793,Trumlands,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.98
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.02
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.3
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.96
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.9
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.2
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.3
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.43
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
341793,Trumlands,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
341793,Trumlands,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,23.0
341793,Trumlands,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
341793,Trumlands,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
341793,Trumlands,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
341793,Trumlands,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
341793,Trumlands,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
341793,Trumlands,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
341793,Trumlands,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
341793,Trumlands,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
341793,Trumlands,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
341793,Trumlands,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.77
341793,Trumlands,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.41
341793,Trumlands,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.43
341793,Trumlands,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
341793,Trumlands,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
341793,Trumlands,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
341793,Trumlands,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.31
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.98
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.6
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.57
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.9
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.21
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
341793,Trumlands,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
341793,Trumlands,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,23.1
341793,Trumlands,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
341793,Trumlands,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
341793,Trumlands,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
341793,Trumlands,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
341793,Trumlands,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
341793,Trumlands,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
341793,Trumlands,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
341793,Trumlands,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
341793,Trumlands,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
341793,Trumlands,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.98
341793,Trumlands,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.89
341793,Trumlands,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.86
341793,Trumlands,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
341793,Trumlands,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
341793,Trumlands,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
341793,Trumlands,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.76
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.17
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.46
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.7
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.37
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.34
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.8
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.82
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.18
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
341793,Trumlands,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
341793,Trumlands,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,23.2
341793,Trumlands,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
341793,Trumlands,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
341793,Trumlands,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
341793,Trumlands,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
341793,Trumlands,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
341793,Trumlands,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
341793,Trumlands,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
341793,Trumlands,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
341793,Trumlands,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
341793,Trumlands,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.22
341793,Trumlands,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.49
341793,Trumlands,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.38
341793,Trumlands,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
341793,Trumlands,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
341793,Trumlands,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
341793,Trumlands,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.33
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.57
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.69
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.2
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.12
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.97
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.86
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
341793,Trumlands,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
341793,Trumlands,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,23.3
341793,Trumlands,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
341793,Trumlands,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
341793,Trumlands,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
341793,Trumlands,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
341793,Trumlands,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
341793,Trumlands,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
341793,Trumlands,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
341793,Trumlands,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
341793,Trumlands,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.85
341793,Trumlands,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.87
341793,Trumlands,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.73
341793,Trumlands,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
341793,Trumlands,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
341793,Trumlands,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
341793,Trumlands,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.2
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.13
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.57
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.53
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.7
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.61
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.38
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.4
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.96
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.59
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.83
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
341793,Trumlands,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
341793,Trumlands,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,23.4
341793,Trumlands,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
341793,Trumlands,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
341793,Trumlands,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
341793,Trumlands,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
341793,Trumlands,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
341793,Trumlands,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
341793,Trumlands,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
341793,Trumlands,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
341793,Trumlands,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.16
341793,Trumlands,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.11
341793,Trumlands,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.8
341793,Trumlands,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
341793,Trumlands,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
341793,Trumlands,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
341793,Trumlands,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.29
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.94
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.77
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.9
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.5
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.21
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.66
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.5
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.16
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
341793,Trumlands,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
341793,Trumlands,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,23.4
341793,Trumlands,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
341793,Trumlands,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
341793,Trumlands,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
341793,Trumlands,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
341793,Trumlands,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
341793,Trumlands,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
341793,Trumlands,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
341793,Trumlands,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
341793,Trumlands,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.32
341793,Trumlands,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.5
341793,Trumlands,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.95
341793,Trumlands,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
341793,Trumlands,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
341793,Trumlands,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
341793,Trumlands,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.94
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.16
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.9
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.33
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.06
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.09
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.5
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.3
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.13
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.13
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.11
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
341793,Trumlands,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
341793,Trumlands,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,23.4
341793,Trumlands,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
341793,Trumlands,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
341793,Trumlands,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
341793,Trumlands,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
341793,Trumlands,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
341793,Trumlands,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
341793,Trumlands,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
341793,Trumlands,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.8
341793,Trumlands,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.84
341793,Trumlands,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.98
341793,Trumlands,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
341793,Trumlands,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
341793,Trumlands,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
341793,Trumlands,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.49
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.75
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.6
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.44
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.95
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.13
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.0
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.5
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.08
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.09
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.07
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
341793,Trumlands,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
341793,Trumlands,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,23.4
341793,Trumlands,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
341793,Trumlands,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
341793,Trumlands,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
341793,Trumlands,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
341793,Trumlands,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
341793,Trumlands,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
341793,Trumlands,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
341793,Trumlands,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.16
341793,Trumlands,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.93
341793,Trumlands,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.39
341793,Trumlands,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
341793,Trumlands,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
341793,Trumlands,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
341793,Trumlands,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.71
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.37
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.1
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.72
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.14
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.69
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.3
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.81
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.5
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.77
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
