Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
341793,Trumlands,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
341793,Trumlands,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,23.5
341793,Trumlands,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
341793,Trumlands,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
341793,Trumlands,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
341793,Trumlands,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
341793,Trumlands,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
341793,Trumlands,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
341793,Trumlands,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
341793,Trumlands,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
341793,Trumlands,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.82
341793,Trumlands,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.9
341793,Trumlands,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.17
341793,Trumlands,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
341793,Trumlands,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
341793,Trumlands,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
341793,Trumlands,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.81
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.44
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.8
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.82
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.66
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.4
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.9
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.81
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.33
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.98
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.77
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
341793,Trumlands,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
341793,Trumlands,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,23.6
341793,Trumlands,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
341793,Trumlands,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
341793,Trumlands,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
341793,Trumlands,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
341793,Trumlands,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
341793,Trumlands,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
341793,Trumlands,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
341793,Trumlands,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
341793,Trumlands,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.29
341793,Trumlands,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.93
341793,Trumlands,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
341793,Trumlands,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
341793,Trumlands,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
341793,Trumlands,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.89
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.9
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,26.17
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.56
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.15
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.3
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.5
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.59
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.6
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.56
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.57
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.05
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
341793,Trumlands,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
341793,Trumlands,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,23.6
341793,Trumlands,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
341793,Trumlands,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
341793,Trumlands,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
341793,Trumlands,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
341793,Trumlands,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
341793,Trumlands,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
341793,Trumlands,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
341793,Trumlands,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,66.87
341793,Trumlands,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.76
341793,Trumlands,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.21
341793,Trumlands,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
341793,Trumlands,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
341793,Trumlands,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
341793,Trumlands,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.37
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.85
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,27.92
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.88
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.98
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,60.1
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,117.5
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.97
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.5
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.58
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.99
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.97
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
341793,Trumlands,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
341793,Trumlands,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,23.6
341793,Trumlands,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
341793,Trumlands,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
341793,Trumlands,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
341793,Trumlands,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
341793,Trumlands,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
341793,Trumlands,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
341793,Trumlands,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
341793,Trumlands,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
341793,Trumlands,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
341793,Trumlands,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,69.32
341793,Trumlands,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.4
341793,Trumlands,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.72
341793,Trumlands,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
341793,Trumlands,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.3
341793,Trumlands,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
341793,Trumlands,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.12
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.7
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,30.0
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.4
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.93
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,66.0
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,127.3
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.96
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.65
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.29
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.23
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.62
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.02
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
341793,Trumlands,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
341793,Trumlands,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,23.6
341793,Trumlands,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
341793,Trumlands,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
341793,Trumlands,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
341793,Trumlands,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
341793,Trumlands,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
341793,Trumlands,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
341793,Trumlands,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
341793,Trumlands,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
341793,Trumlands,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
341793,Trumlands,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,74.85
341793,Trumlands,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.59
341793,Trumlands,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.59
341793,Trumlands,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
341793,Trumlands,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.4
341793,Trumlands,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
341793,Trumlands,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.69
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.2
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.72
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.71
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.73
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.3
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.6
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.75
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.03
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.3
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.1
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.4
341793,Trumlands,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
341793,Trumlands,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,23.6
341793,Trumlands,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
341793,Trumlands,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
341793,Trumlands,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
341793,Trumlands,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
341793,Trumlands,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
341793,Trumlands,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
341793,Trumlands,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
341793,Trumlands,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
341793,Trumlands,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.42
341793,Trumlands,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.05
341793,Trumlands,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.48
341793,Trumlands,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
341793,Trumlands,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
341793,Trumlands,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
341793,Trumlands,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.99
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.15
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.76
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.57
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.5
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.72
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.52
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.4
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.4
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.29
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.7
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.5
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.92
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.5
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.6
341793,Trumlands,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
341793,Trumlands,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,23.6
341793,Trumlands,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
341793,Trumlands,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
341793,Trumlands,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
341793,Trumlands,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
341793,Trumlands,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
341793,Trumlands,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
341793,Trumlands,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
341793,Trumlands,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
341793,Trumlands,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,70.26
341793,Trumlands,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.68
341793,Trumlands,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.29
341793,Trumlands,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
341793,Trumlands,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
341793,Trumlands,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
341793,Trumlands,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.48
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.7
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.63
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.44
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.6
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.16
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.89
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.8
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.76
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.48
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.47
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.69
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.57
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.0
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.3
341793,Trumlands,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
341793,Trumlands,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,23.6
341793,Trumlands,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
341793,Trumlands,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
341793,Trumlands,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
341793,Trumlands,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
341793,Trumlands,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
341793,Trumlands,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
341793,Trumlands,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
341793,Trumlands,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,80.4
341793,Trumlands,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.1
341793,Trumlands,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.87
341793,Trumlands,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
341793,Trumlands,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.3
341793,Trumlands,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
341793,Trumlands,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.08
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.29
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.7
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.17
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.37
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.4
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.8
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.05
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.25
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.3
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.39
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.27
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.11
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.16
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.8
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.9
341793,Trumlands,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
341793,Trumlands,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,23.5
341793,Trumlands,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
341793,Trumlands,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
341793,Trumlands,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
341793,Trumlands,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
341793,Trumlands,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
341793,Trumlands,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
341793,Trumlands,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
341793,Trumlands,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
341793,Trumlands,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,70.88
341793,Trumlands,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.53
341793,Trumlands,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.47
341793,Trumlands,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
341793,Trumlands,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
341793,Trumlands,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
341793,Trumlands,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.48
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
