Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.09
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.85
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.7
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.2
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.2
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.31
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.98
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.6
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.22
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.92
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.68
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.6
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.2
341793,Trumlands,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
341793,Trumlands,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,23.5
341793,Trumlands,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
341793,Trumlands,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
341793,Trumlands,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
341793,Trumlands,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
341793,Trumlands,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
341793,Trumlands,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
341793,Trumlands,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
341793,Trumlands,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
341793,Trumlands,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
341793,Trumlands,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.55
341793,Trumlands,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.04
341793,Trumlands,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.82
341793,Trumlands,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
341793,Trumlands,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
341793,Trumlands,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
341793,Trumlands,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.86
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.37
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.1
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.36
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.59
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.2
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.73
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.92
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.21
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.42
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.79
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.94
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.8
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.9
341793,Trumlands,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
341793,Trumlands,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,23.4
341793,Trumlands,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
341793,Trumlands,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
341793,Trumlands,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
341793,Trumlands,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
341793,Trumlands,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
341793,Trumlands,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
341793,Trumlands,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
341793,Trumlands,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
341793,Trumlands,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
341793,Trumlands,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,74.58
341793,Trumlands,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.15
341793,Trumlands,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.57
341793,Trumlands,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
341793,Trumlands,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
341793,Trumlands,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
341793,Trumlands,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.91
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.72
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.5
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.78
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.72
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.46
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.0
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.97
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.38
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.9
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.34
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.43
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.9
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.34
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.7
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.8
341793,Trumlands,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
341793,Trumlands,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,23.4
341793,Trumlands,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
341793,Trumlands,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
341793,Trumlands,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
341793,Trumlands,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
341793,Trumlands,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
341793,Trumlands,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
341793,Trumlands,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
341793,Trumlands,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
341793,Trumlands,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
341793,Trumlands,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,69.28
341793,Trumlands,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.84
341793,Trumlands,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.8
341793,Trumlands,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
341793,Trumlands,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
341793,Trumlands,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
341793,Trumlands,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.41
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.1
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.51
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.12
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.82
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.3
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.46
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.99
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.3
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.38
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.89
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.91
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.52
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.7
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.6
341793,Trumlands,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
341793,Trumlands,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,23.4
341793,Trumlands,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
341793,Trumlands,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
341793,Trumlands,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
341793,Trumlands,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
341793,Trumlands,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
341793,Trumlands,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
341793,Trumlands,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
341793,Trumlands,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
341793,Trumlands,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,62.4
341793,Trumlands,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.42
341793,Trumlands,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.19
341793,Trumlands,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
341793,Trumlands,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
341793,Trumlands,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
341793,Trumlands,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.56
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.56
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.4
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.72
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.94
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.3
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.2
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.37
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.76
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.47
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.2
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.1
341793,Trumlands,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.7
341793,Trumlands,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,23.4
341793,Trumlands,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
341793,Trumlands,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
341793,Trumlands,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
341793,Trumlands,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
341793,Trumlands,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
341793,Trumlands,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
341793,Trumlands,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
341793,Trumlands,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
341793,Trumlands,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
341793,Trumlands,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.77
341793,Trumlands,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.52
341793,Trumlands,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.97
341793,Trumlands,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
341793,Trumlands,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
341793,Trumlands,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
341793,Trumlands,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.09
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.37
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.28
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.32
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.3
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.08
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.04
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.43
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.91
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.7
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.7
341793,Trumlands,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.3
341793,Trumlands,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,23.4
341793,Trumlands,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
341793,Trumlands,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
341793,Trumlands,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
341793,Trumlands,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
341793,Trumlands,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
341793,Trumlands,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
341793,Trumlands,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
341793,Trumlands,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
341793,Trumlands,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
341793,Trumlands,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.34
341793,Trumlands,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.44
341793,Trumlands,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.37
341793,Trumlands,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
341793,Trumlands,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
341793,Trumlands,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
341793,Trumlands,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.81
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.47
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.4
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.68
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.24
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.8
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.2
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.9
341793,Trumlands,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.7
341793,Trumlands,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,23.4
341793,Trumlands,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
341793,Trumlands,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
341793,Trumlands,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
341793,Trumlands,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
341793,Trumlands,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
341793,Trumlands,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
341793,Trumlands,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
341793,Trumlands,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
341793,Trumlands,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
341793,Trumlands,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.69
341793,Trumlands,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.14
341793,Trumlands,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.34
341793,Trumlands,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
341793,Trumlands,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
341793,Trumlands,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
341793,Trumlands,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.4
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.3
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.83
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.9
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.58
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.45
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.87
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.69
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.71
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.1
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.8
341793,Trumlands,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.6
341793,Trumlands,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,23.5
341793,Trumlands,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
341793,Trumlands,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
341793,Trumlands,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
341793,Trumlands,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
341793,Trumlands,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
341793,Trumlands,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
341793,Trumlands,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
341793,Trumlands,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
341793,Trumlands,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
341793,Trumlands,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,61.36
341793,Trumlands,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.94
341793,Trumlands,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.65
341793,Trumlands,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
341793,Trumlands,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
341793,Trumlands,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
341793,Trumlands,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.78
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.44
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.53
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.5
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.94
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.96
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.38
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.5
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.0
