Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.4
341793,Trumlands,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,23.5
341793,Trumlands,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
341793,Trumlands,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
341793,Trumlands,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
341793,Trumlands,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
341793,Trumlands,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
341793,Trumlands,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
341793,Trumlands,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
341793,Trumlands,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
341793,Trumlands,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
341793,Trumlands,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,63.33
341793,Trumlands,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.97
341793,Trumlands,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.62
341793,Trumlands,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
341793,Trumlands,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
341793,Trumlands,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
341793,Trumlands,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.88
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.63
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.57
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.2
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.9
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.13
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.6
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.7
341793,Trumlands,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.3
341793,Trumlands,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,23.5
341793,Trumlands,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
341793,Trumlands,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
341793,Trumlands,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
341793,Trumlands,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
341793,Trumlands,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
341793,Trumlands,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
341793,Trumlands,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
341793,Trumlands,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
341793,Trumlands,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
341793,Trumlands,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,60.9
341793,Trumlands,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.43
341793,Trumlands,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.2
341793,Trumlands,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
341793,Trumlands,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
341793,Trumlands,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
341793,Trumlands,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.71
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.93
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.61
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.85
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.8
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.38
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.41
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.1
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.4
341793,Trumlands,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
341793,Trumlands,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,23.5
341793,Trumlands,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
341793,Trumlands,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
341793,Trumlands,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
341793,Trumlands,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
341793,Trumlands,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
341793,Trumlands,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
341793,Trumlands,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
341793,Trumlands,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
341793,Trumlands,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
341793,Trumlands,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,72.86
341793,Trumlands,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.86
341793,Trumlands,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.41
341793,Trumlands,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,129.6
341793,Trumlands,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.9
341793,Trumlands,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
341793,Trumlands,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.01
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.32
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.17
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.37
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.72
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.79
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.65
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.6
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.9
341793,Trumlands,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.3
341793,Trumlands,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,23.6
341793,Trumlands,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
341793,Trumlands,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
341793,Trumlands,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
341793,Trumlands,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
341793,Trumlands,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
341793,Trumlands,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
341793,Trumlands,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
341793,Trumlands,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
341793,Trumlands,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
341793,Trumlands,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,56.9
341793,Trumlands,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.6
341793,Trumlands,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.15
341793,Trumlands,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
341793,Trumlands,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
341793,Trumlands,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
341793,Trumlands,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.68
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.91
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.44
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.7
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.65
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.3
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.3
341793,Trumlands,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.2
341793,Trumlands,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,23.7
341793,Trumlands,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
341793,Trumlands,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
341793,Trumlands,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
341793,Trumlands,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
341793,Trumlands,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
341793,Trumlands,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
341793,Trumlands,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
341793,Trumlands,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
341793,Trumlands,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
341793,Trumlands,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,54.94
341793,Trumlands,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.73
341793,Trumlands,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.87
341793,Trumlands,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
341793,Trumlands,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
341793,Trumlands,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
341793,Trumlands,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.22
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.5
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.79
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.54
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.91
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.6
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.3
341793,Trumlands,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.7
341793,Trumlands,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,23.7
341793,Trumlands,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
341793,Trumlands,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
341793,Trumlands,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
341793,Trumlands,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
341793,Trumlands,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
341793,Trumlands,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
341793,Trumlands,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
341793,Trumlands,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
341793,Trumlands,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
341793,Trumlands,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,56.43
341793,Trumlands,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.67
341793,Trumlands,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.58
341793,Trumlands,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
341793,Trumlands,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
341793,Trumlands,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
341793,Trumlands,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.11
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.91
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.68
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.53
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.79
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.6
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.1
341793,Trumlands,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.8
341793,Trumlands,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,23.8
341793,Trumlands,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
341793,Trumlands,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
341793,Trumlands,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
341793,Trumlands,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
341793,Trumlands,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
341793,Trumlands,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
341793,Trumlands,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
341793,Trumlands,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
341793,Trumlands,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
341793,Trumlands,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,54.29
341793,Trumlands,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.88
341793,Trumlands,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.43
341793,Trumlands,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
341793,Trumlands,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
341793,Trumlands,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
341793,Trumlands,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.36
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.93
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.37
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,37.31
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.25
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.88
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.9
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.0
341793,Trumlands,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.7
341793,Trumlands,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,23.8
341793,Trumlands,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
341793,Trumlands,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
341793,Trumlands,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
341793,Trumlands,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
341793,Trumlands,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
341793,Trumlands,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
341793,Trumlands,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
341793,Trumlands,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
341793,Trumlands,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
341793,Trumlands,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,56.25
341793,Trumlands,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,52.63
341793,Trumlands,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.67
341793,Trumlands,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
341793,Trumlands,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
341793,Trumlands,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
341793,Trumlands,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.88
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.25
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.54
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,39.12
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.36
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.89
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,74.0
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.1
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.2
341793,Trumlands,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.9
341793,Trumlands,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,23.8
341793,Trumlands,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
341793,Trumlands,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
341793,Trumlands,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
341793,Trumlands,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
341793,Trumlands,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
341793,Trumlands,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
341793,Trumlands,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
341793,Trumlands,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
341793,Trumlands,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
341793,Trumlands,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,61.5
341793,Trumlands,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.68
341793,Trumlands,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.64
341793,Trumlands,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
341793,Trumlands,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
341793,Trumlands,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
341793,Trumlands,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.54
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
