Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.41
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.49
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.91
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.4
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.1
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.2
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.9
341793,Trumlands,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.2
341793,Trumlands,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,23.9
341793,Trumlands,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
341793,Trumlands,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
341793,Trumlands,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
341793,Trumlands,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
341793,Trumlands,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
341793,Trumlands,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
341793,Trumlands,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
341793,Trumlands,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
341793,Trumlands,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
341793,Trumlands,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,59.09
341793,Trumlands,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.33
341793,Trumlands,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.87
341793,Trumlands,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
341793,Trumlands,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
341793,Trumlands,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
341793,Trumlands,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.83
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.79
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.71
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,37.31
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,38.77
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.23
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.4
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.7
341793,Trumlands,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.0
341793,Trumlands,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,23.9
341793,Trumlands,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
341793,Trumlands,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
341793,Trumlands,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
341793,Trumlands,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
341793,Trumlands,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
341793,Trumlands,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
341793,Trumlands,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
341793,Trumlands,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
341793,Trumlands,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,57.72
341793,Trumlands,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,55.53
341793,Trumlands,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.61
341793,Trumlands,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
341793,Trumlands,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
341793,Trumlands,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
341793,Trumlands,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.02
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.97
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.6
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,39.47
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.24
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.7
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.5
341793,Trumlands,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.5
341793,Trumlands,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,23.9
341793,Trumlands,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
341793,Trumlands,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
341793,Trumlands,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
341793,Trumlands,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
341793,Trumlands,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
341793,Trumlands,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
341793,Trumlands,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
341793,Trumlands,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
341793,Trumlands,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
341793,Trumlands,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,57.82
341793,Trumlands,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,55.96
341793,Trumlands,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.35
341793,Trumlands,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
341793,Trumlands,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
341793,Trumlands,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
341793,Trumlands,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.73
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.88
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.6
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.0
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,39.8
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,42.92
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.43
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.2
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.0
341793,Trumlands,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.6
341793,Trumlands,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,23.9
341793,Trumlands,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
341793,Trumlands,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
341793,Trumlands,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
341793,Trumlands,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
341793,Trumlands,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
341793,Trumlands,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
341793,Trumlands,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
341793,Trumlands,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
341793,Trumlands,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
341793,Trumlands,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,62.84
341793,Trumlands,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,56.43
341793,Trumlands,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.59
341793,Trumlands,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
341793,Trumlands,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
341793,Trumlands,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
341793,Trumlands,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.41
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.43
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.3
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.92
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,39.88
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.37
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,163.5
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.7
341793,Trumlands,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.2
341793,Trumlands,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,23.9
341793,Trumlands,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
341793,Trumlands,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
341793,Trumlands,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
341793,Trumlands,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
341793,Trumlands,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
341793,Trumlands,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
341793,Trumlands,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
341793,Trumlands,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
341793,Trumlands,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,65.92
341793,Trumlands,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,51.1
341793,Trumlands,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.47
341793,Trumlands,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
341793,Trumlands,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
341793,Trumlands,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
341793,Trumlands,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.59
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.5
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.73
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,39.19
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.63
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.4
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.6
341793,Trumlands,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.7
341793,Trumlands,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,23.8
341793,Trumlands,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
341793,Trumlands,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
341793,Trumlands,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
341793,Trumlands,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
341793,Trumlands,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
341793,Trumlands,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
341793,Trumlands,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
341793,Trumlands,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
341793,Trumlands,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,65.64
341793,Trumlands,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.5
341793,Trumlands,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.8
341793,Trumlands,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
341793,Trumlands,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
341793,Trumlands,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
341793,Trumlands,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.75
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.12
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.38
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,43.4
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.89
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.8
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,178.0
341793,Trumlands,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.7
341793,Trumlands,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,23.8
341793,Trumlands,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
341793,Trumlands,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
341793,Trumlands,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
341793,Trumlands,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
341793,Trumlands,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
341793,Trumlands,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
341793,Trumlands,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
341793,Trumlands,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,63.8
341793,Trumlands,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,55.41
341793,Trumlands,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.28
341793,Trumlands,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
341793,Trumlands,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
341793,Trumlands,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
341793,Trumlands,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.23
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.3
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,38.48
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,45.26
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,38.83
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,158.5
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,185.7
341793,Trumlands,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.4
341793,Trumlands,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,23.8
341793,Trumlands,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
341793,Trumlands,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
341793,Trumlands,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
341793,Trumlands,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
341793,Trumlands,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
341793,Trumlands,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
341793,Trumlands,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
341793,Trumlands,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
341793,Trumlands,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,69.23
341793,Trumlands,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,57.52
341793,Trumlands,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,56.46
341793,Trumlands,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
341793,Trumlands,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
341793,Trumlands,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
341793,Trumlands,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.56
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.31
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.68
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.87
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,41.1
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.88
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.3
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.5
341793,Trumlands,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.9
341793,Trumlands,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,23.8
341793,Trumlands,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
341793,Trumlands,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
341793,Trumlands,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
341793,Trumlands,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
341793,Trumlands,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
341793,Trumlands,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
341793,Trumlands,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
341793,Trumlands,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,68.86
341793,Trumlands,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.43
