Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.31
341793,Trumlands,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
341793,Trumlands,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
341793,Trumlands,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
341793,Trumlands,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.78
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.35
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.28
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.27
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,42.47
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,41.67
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.95
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.3
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,170.6
341793,Trumlands,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.9
341793,Trumlands,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,23.8
341793,Trumlands,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
341793,Trumlands,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
341793,Trumlands,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
341793,Trumlands,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
341793,Trumlands,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
341793,Trumlands,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
341793,Trumlands,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
341793,Trumlands,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,67.8
341793,Trumlands,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,56.75
341793,Trumlands,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.46
341793,Trumlands,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
341793,Trumlands,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
341793,Trumlands,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
341793,Trumlands,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.01
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.57
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.58
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.29
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,46.44
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,42.6
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.48
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,189.8
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,174.1
341793,Trumlands,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.7
341793,Trumlands,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,23.7
341793,Trumlands,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
341793,Trumlands,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
341793,Trumlands,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
341793,Trumlands,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
341793,Trumlands,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
341793,Trumlands,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
341793,Trumlands,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
341793,Trumlands,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,71.65
341793,Trumlands,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.83
341793,Trumlands,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.63
341793,Trumlands,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
341793,Trumlands,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
341793,Trumlands,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
341793,Trumlands,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.08
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.11
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.35
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,50.17
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,44.01
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.45
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,80.6
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,204.0
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,179.7
341793,Trumlands,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.4
341793,Trumlands,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,23.7
341793,Trumlands,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
341793,Trumlands,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
341793,Trumlands,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
341793,Trumlands,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
341793,Trumlands,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
341793,Trumlands,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
341793,Trumlands,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
341793,Trumlands,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
341793,Trumlands,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,68.01
341793,Trumlands,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.74
341793,Trumlands,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.2
341793,Trumlands,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
341793,Trumlands,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
341793,Trumlands,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
341793,Trumlands,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.37
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.88
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.58
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.43
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.98
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,44.02
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,48.11
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,34.81
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.5
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,179.2
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,195.5
341793,Trumlands,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.7
341793,Trumlands,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,23.6
341793,Trumlands,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
341793,Trumlands,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
341793,Trumlands,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
341793,Trumlands,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
341793,Trumlands,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
341793,Trumlands,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
341793,Trumlands,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
341793,Trumlands,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
341793,Trumlands,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
341793,Trumlands,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,62.79
341793,Trumlands,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,67.25
341793,Trumlands,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.89
341793,Trumlands,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
341793,Trumlands,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
341793,Trumlands,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
341793,Trumlands,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.71
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.2
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.8
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.82
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,45.17
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,46.53
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,42.21
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.9
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,189.6
341793,Trumlands,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.8
341793,Trumlands,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,23.5
341793,Trumlands,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
341793,Trumlands,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
341793,Trumlands,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
341793,Trumlands,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
341793,Trumlands,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
341793,Trumlands,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
341793,Trumlands,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
341793,Trumlands,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
341793,Trumlands,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,67.96
341793,Trumlands,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,64.93
341793,Trumlands,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.67
341793,Trumlands,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
341793,Trumlands,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
341793,Trumlands,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
341793,Trumlands,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.29
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.28
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.33
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.0
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,41.99
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,47.62
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,40.64
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,171.5
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,194.1
341793,Trumlands,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.5
341793,Trumlands,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,23.5
341793,Trumlands,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
341793,Trumlands,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
341793,Trumlands,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
341793,Trumlands,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
341793,Trumlands,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
341793,Trumlands,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
341793,Trumlands,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,63.65
341793,Trumlands,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,65.38
341793,Trumlands,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,66.18
341793,Trumlands,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
341793,Trumlands,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
341793,Trumlands,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
341793,Trumlands,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.24
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.33
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.6
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.52
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,42.19
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,45.17
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,38.59
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,172.1
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,184.2
341793,Trumlands,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,158.4
341793,Trumlands,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,23.4
341793,Trumlands,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
341793,Trumlands,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
341793,Trumlands,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
341793,Trumlands,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
341793,Trumlands,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
341793,Trumlands,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
341793,Trumlands,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
341793,Trumlands,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
341793,Trumlands,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,67.37
341793,Trumlands,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,58.53
341793,Trumlands,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.57
341793,Trumlands,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
341793,Trumlands,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
341793,Trumlands,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
341793,Trumlands,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.26
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.32
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.04
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.9
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,42.65
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,45.9
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.88
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,173.6
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,186.9
341793,Trumlands,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.6
341793,Trumlands,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,23.3
341793,Trumlands,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
341793,Trumlands,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
341793,Trumlands,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
341793,Trumlands,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
341793,Trumlands,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341793,Trumlands,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,69.41
341793,Trumlands,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,62.68
341793,Trumlands,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.67
341793,Trumlands,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
341793,Trumlands,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
341793,Trumlands,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
341793,Trumlands,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.84
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.53
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.61
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
