Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,43.25
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,44.89
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,37.81
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.9
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,182.7
341793,Trumlands,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.0
341793,Trumlands,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,23.2
341793,Trumlands,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
341793,Trumlands,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
341793,Trumlands,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
341793,Trumlands,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
341793,Trumlands,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
341793,Trumlands,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
341793,Trumlands,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
341793,Trumlands,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
341793,Trumlands,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
341793,Trumlands,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,67.64
341793,Trumlands,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,62.96
341793,Trumlands,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.51
341793,Trumlands,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
341793,Trumlands,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
341793,Trumlands,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
341793,Trumlands,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.56
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.05
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.75
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,43.13
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,44.71
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.67
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.5
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,182.0
341793,Trumlands,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.9
341793,Trumlands,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,23.1
341793,Trumlands,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
341793,Trumlands,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
341793,Trumlands,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
341793,Trumlands,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
341793,Trumlands,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
341793,Trumlands,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
341793,Trumlands,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,69.37
341793,Trumlands,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,61.77
341793,Trumlands,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,56.44
341793,Trumlands,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
341793,Trumlands,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
341793,Trumlands,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
341793,Trumlands,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.47
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.52
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.59
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.3
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.76
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.77
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.86
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,40.57
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.4
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.8
341793,Trumlands,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.1
341793,Trumlands,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,23.0
341793,Trumlands,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
341793,Trumlands,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
341793,Trumlands,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
341793,Trumlands,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
341793,Trumlands,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
341793,Trumlands,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
341793,Trumlands,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
341793,Trumlands,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,75.3
341793,Trumlands,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,52.93
341793,Trumlands,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,63.75
341793,Trumlands,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
341793,Trumlands,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
341793,Trumlands,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
341793,Trumlands,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.36
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.12
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.96
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.3
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.07
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.4
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,42.63
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,43.78
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,41.24
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,174.3
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,178.7
341793,Trumlands,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.8
341793,Trumlands,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,22.8
341793,Trumlands,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
341793,Trumlands,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
341793,Trumlands,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
341793,Trumlands,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
341793,Trumlands,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
341793,Trumlands,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
341793,Trumlands,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
341793,Trumlands,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,80.7
341793,Trumlands,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,59.91
341793,Trumlands,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,63.69
341793,Trumlands,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
341793,Trumlands,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
341793,Trumlands,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
341793,Trumlands,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.47
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.77
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.07
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.2
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.55
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,41.6
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,42.5
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.29
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.2
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,174.1
341793,Trumlands,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.0
341793,Trumlands,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,22.7
341793,Trumlands,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
341793,Trumlands,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
341793,Trumlands,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
341793,Trumlands,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
341793,Trumlands,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
341793,Trumlands,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
341793,Trumlands,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
341793,Trumlands,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,75.69
341793,Trumlands,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,61.32
341793,Trumlands,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.11
341793,Trumlands,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
341793,Trumlands,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
341793,Trumlands,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
341793,Trumlands,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.4
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.99
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.08
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.2
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.9
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.79
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.34
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,42.63
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,43.67
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.48
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.1
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,179.3
341793,Trumlands,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.3
341793,Trumlands,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,22.7
341793,Trumlands,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
341793,Trumlands,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
341793,Trumlands,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
341793,Trumlands,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
341793,Trumlands,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
341793,Trumlands,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
341793,Trumlands,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
341793,Trumlands,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
341793,Trumlands,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,84.8
341793,Trumlands,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,63.06
341793,Trumlands,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.91
341793,Trumlands,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
341793,Trumlands,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.9
341793,Trumlands,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
341793,Trumlands,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.64
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.38
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.09
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,44.56
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,45.08
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.82
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.0
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,185.3
341793,Trumlands,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.8
341793,Trumlands,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,22.6
341793,Trumlands,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
341793,Trumlands,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
341793,Trumlands,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
341793,Trumlands,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
341793,Trumlands,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
341793,Trumlands,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
341793,Trumlands,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
341793,Trumlands,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
341793,Trumlands,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
341793,Trumlands,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,72.63
341793,Trumlands,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,61.53
341793,Trumlands,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.23
341793,Trumlands,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
341793,Trumlands,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.9
341793,Trumlands,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
341793,Trumlands,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.08
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.65
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.36
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.5
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,44.5
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,46.82
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.91
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,183.0
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,192.7
341793,Trumlands,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,160.6
341793,Trumlands,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,22.5
341793,Trumlands,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
341793,Trumlands,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
341793,Trumlands,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
341793,Trumlands,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
341793,Trumlands,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
341793,Trumlands,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
341793,Trumlands,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
341793,Trumlands,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,75.41
341793,Trumlands,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,61.08
341793,Trumlands,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,60.67
341793,Trumlands,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
341793,Trumlands,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
341793,Trumlands,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
341793,Trumlands,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.03
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.94
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.09
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.6
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.2
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,49.77
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,51.5
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,42.84
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,204.5
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,211.7
341793,Trumlands,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,176.5
341793,Trumlands,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,22.3
341793,Trumlands,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
341793,Trumlands,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
341793,Trumlands,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
341793,Trumlands,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
341793,Trumlands,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
341793,Trumlands,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
341793,Trumlands,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
341793,Trumlands,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,78.16
341793,Trumlands,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,61.32
341793,Trumlands,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,64.01
341793,Trumlands,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
341793,Trumlands,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.4
341793,Trumlands,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
341793,Trumlands,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.5
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
