Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.57
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.26
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.7
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,48.99
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,50.44
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,41.76
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,200.8
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,206.9
341793,Trumlands,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.6
341793,Trumlands,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,22.2
341793,Trumlands,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
341793,Trumlands,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
341793,Trumlands,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
341793,Trumlands,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
341793,Trumlands,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
341793,Trumlands,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,79.98
341793,Trumlands,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,60.39
341793,Trumlands,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.58
341793,Trumlands,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
341793,Trumlands,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
341793,Trumlands,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
341793,Trumlands,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.62
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.52
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.49
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,49.96
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,47.65
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,42.66
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,205.3
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,195.8
341793,Trumlands,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,175.5
341793,Trumlands,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,22.0
341793,Trumlands,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
341793,Trumlands,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
341793,Trumlands,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
341793,Trumlands,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
341793,Trumlands,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
341793,Trumlands,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
341793,Trumlands,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,83.98
341793,Trumlands,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,59.61
341793,Trumlands,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.87
341793,Trumlands,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,129.1
341793,Trumlands,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
341793,Trumlands,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
341793,Trumlands,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.08
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.03
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.3
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.38
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,46.95
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,47.91
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,41.31
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,193.6
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,197.7
341793,Trumlands,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.8
341793,Trumlands,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,21.9
341793,Trumlands,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
341793,Trumlands,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
341793,Trumlands,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
341793,Trumlands,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
341793,Trumlands,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
341793,Trumlands,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,73.09
341793,Trumlands,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,60.25
341793,Trumlands,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,55.07
341793,Trumlands,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
341793,Trumlands,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
341793,Trumlands,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
341793,Trumlands,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.14
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.88
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.17
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,49.76
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,48.42
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,41.29
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,205.1
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,200.0
341793,Trumlands,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.0
341793,Trumlands,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,21.8
341793,Trumlands,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
341793,Trumlands,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
341793,Trumlands,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
341793,Trumlands,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
341793,Trumlands,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
341793,Trumlands,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
341793,Trumlands,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,72.07
341793,Trumlands,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,60.57
341793,Trumlands,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,59.3
341793,Trumlands,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
341793,Trumlands,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
341793,Trumlands,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
341793,Trumlands,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.15
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.62
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,47.14
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,50.11
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,40.42
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,194.9
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,207.4
341793,Trumlands,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.8
341793,Trumlands,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,21.7
341793,Trumlands,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
341793,Trumlands,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
341793,Trumlands,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
341793,Trumlands,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
341793,Trumlands,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
341793,Trumlands,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
341793,Trumlands,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
341793,Trumlands,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
341793,Trumlands,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,65.33
341793,Trumlands,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,63.34
341793,Trumlands,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,56.84
341793,Trumlands,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
341793,Trumlands,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
341793,Trumlands,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
341793,Trumlands,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.3
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.64
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,43.67
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,46.9
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,40.58
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,180.6
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,193.9
341793,Trumlands,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.6
341793,Trumlands,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,21.6
341793,Trumlands,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
341793,Trumlands,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
341793,Trumlands,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
341793,Trumlands,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
341793,Trumlands,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
341793,Trumlands,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
341793,Trumlands,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
341793,Trumlands,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,65.1
341793,Trumlands,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,57.28
341793,Trumlands,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,61.91
341793,Trumlands,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
341793,Trumlands,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
341793,Trumlands,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
341793,Trumlands,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.08
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.41
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.08
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,44.12
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,43.69
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,37.47
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,182.9
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,181.0
341793,Trumlands,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.9
341793,Trumlands,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,21.4
341793,Trumlands,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
341793,Trumlands,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
341793,Trumlands,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
341793,Trumlands,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
341793,Trumlands,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
341793,Trumlands,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
341793,Trumlands,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
341793,Trumlands,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,62.85
341793,Trumlands,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,53.74
341793,Trumlands,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,61.21
341793,Trumlands,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
341793,Trumlands,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
341793,Trumlands,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
341793,Trumlands,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.61
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.1
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.58
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,46.6
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,53.64
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,40.51
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.5
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,192.8
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,222.7
341793,Trumlands,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.3
341793,Trumlands,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,21.3
341793,Trumlands,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
341793,Trumlands,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
341793,Trumlands,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
341793,Trumlands,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
341793,Trumlands,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
341793,Trumlands,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
341793,Trumlands,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
341793,Trumlands,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,64.53
341793,Trumlands,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,65.11
341793,Trumlands,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.26
341793,Trumlands,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
341793,Trumlands,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
341793,Trumlands,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
341793,Trumlands,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.07
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.36
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.03
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,45.12
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,50.36
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,40.22
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
