Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,186.1
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,207.6
341793,Trumlands,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,166.6
341793,Trumlands,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,21.1
341793,Trumlands,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
341793,Trumlands,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
341793,Trumlands,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
341793,Trumlands,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
341793,Trumlands,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
341793,Trumlands,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
341793,Trumlands,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,62.62
341793,Trumlands,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,64.66
341793,Trumlands,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,63.67
341793,Trumlands,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
341793,Trumlands,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
341793,Trumlands,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
341793,Trumlands,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.99
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.93
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.4
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.47
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,42.73
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,47.82
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.84
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,176.1
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,197.3
341793,Trumlands,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.3
341793,Trumlands,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,21.0
341793,Trumlands,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
341793,Trumlands,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
341793,Trumlands,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
341793,Trumlands,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
341793,Trumlands,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
341793,Trumlands,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
341793,Trumlands,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
341793,Trumlands,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
341793,Trumlands,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,66.33
341793,Trumlands,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,69.53
341793,Trumlands,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.54
341793,Trumlands,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
341793,Trumlands,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
341793,Trumlands,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
341793,Trumlands,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.42
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.02
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.9
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.41
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,47.95
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,34.79
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.1
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.4
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,197.3
341793,Trumlands,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.0
341793,Trumlands,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
341793,Trumlands,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
341793,Trumlands,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
341793,Trumlands,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
341793,Trumlands,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
341793,Trumlands,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
341793,Trumlands,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
341793,Trumlands,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
341793,Trumlands,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,58.67
341793,Trumlands,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,63.5
341793,Trumlands,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,54.01
341793,Trumlands,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
341793,Trumlands,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
341793,Trumlands,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
341793,Trumlands,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.29
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.4
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.32
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,49.3
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,36.04
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,170.5
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,203.1
341793,Trumlands,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.4
341793,Trumlands,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,20.7
341793,Trumlands,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
341793,Trumlands,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
341793,Trumlands,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
341793,Trumlands,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
341793,Trumlands,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
341793,Trumlands,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
341793,Trumlands,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
341793,Trumlands,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
341793,Trumlands,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,57.7
341793,Trumlands,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,64.54
341793,Trumlands,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.1
341793,Trumlands,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
341793,Trumlands,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
341793,Trumlands,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
341793,Trumlands,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.96
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.36
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,40.32
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,47.68
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.19
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,166.4
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,196.0
341793,Trumlands,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.3
341793,Trumlands,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,20.6
341793,Trumlands,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
341793,Trumlands,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
341793,Trumlands,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
341793,Trumlands,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
341793,Trumlands,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
341793,Trumlands,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
341793,Trumlands,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
341793,Trumlands,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
341793,Trumlands,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,69.44
341793,Trumlands,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,60.15
341793,Trumlands,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.91
341793,Trumlands,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
341793,Trumlands,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
341793,Trumlands,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
341793,Trumlands,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.53
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.37
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.54
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.43
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.51
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,43.44
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.81
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.1
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,178.2
341793,Trumlands,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.7
341793,Trumlands,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,20.5
341793,Trumlands,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
341793,Trumlands,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
341793,Trumlands,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
341793,Trumlands,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
341793,Trumlands,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
341793,Trumlands,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
341793,Trumlands,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
341793,Trumlands,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
341793,Trumlands,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,60.79
341793,Trumlands,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,54.15
341793,Trumlands,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,59.98
341793,Trumlands,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
341793,Trumlands,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
341793,Trumlands,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
341793,Trumlands,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.14
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.04
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.88
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.31
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,39.41
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.59
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.0
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.6
341793,Trumlands,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.1
341793,Trumlands,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,20.4
341793,Trumlands,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
341793,Trumlands,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
341793,Trumlands,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
341793,Trumlands,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
341793,Trumlands,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
341793,Trumlands,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
341793,Trumlands,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
341793,Trumlands,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
341793,Trumlands,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.92
341793,Trumlands,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.21
341793,Trumlands,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341793,Trumlands,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
341793,Trumlands,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
341793,Trumlands,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
341793,Trumlands,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.15
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.12
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.31
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.88
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.64
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.2
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.8
341793,Trumlands,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.6
341793,Trumlands,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,20.4
341793,Trumlands,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
341793,Trumlands,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
341793,Trumlands,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
341793,Trumlands,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
341793,Trumlands,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
341793,Trumlands,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
341793,Trumlands,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
341793,Trumlands,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
341793,Trumlands,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
341793,Trumlands,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.91
341793,Trumlands,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.11
341793,Trumlands,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.25
341793,Trumlands,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
341793,Trumlands,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
341793,Trumlands,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
341793,Trumlands,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.36
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.84
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.48
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.15
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.43
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.13
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.8
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.9
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.0
341793,Trumlands,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.1
341793,Trumlands,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,20.4
341793,Trumlands,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
341793,Trumlands,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
341793,Trumlands,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
341793,Trumlands,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
341793,Trumlands,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
341793,Trumlands,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
341793,Trumlands,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
341793,Trumlands,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,50.27
341793,Trumlands,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.61
341793,Trumlands,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.14
341793,Trumlands,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
341793,Trumlands,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
341793,Trumlands,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
341793,Trumlands,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.52
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.25
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.44
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.93
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
