Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.31
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.28
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.94
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.95
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.31
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.8
341793,Trumlands,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.7
341793,Trumlands,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,20.3
341793,Trumlands,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
341793,Trumlands,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
341793,Trumlands,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
341793,Trumlands,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
341793,Trumlands,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
341793,Trumlands,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
341793,Trumlands,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
341793,Trumlands,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
341793,Trumlands,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,45.17
341793,Trumlands,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.81
341793,Trumlands,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.35
341793,Trumlands,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
341793,Trumlands,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
341793,Trumlands,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
341793,Trumlands,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.62
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.67
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.77
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.7
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.94
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.83
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.04
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.9
341793,Trumlands,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.2
341793,Trumlands,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,20.3
341793,Trumlands,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
341793,Trumlands,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
341793,Trumlands,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
341793,Trumlands,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
341793,Trumlands,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
341793,Trumlands,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
341793,Trumlands,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
341793,Trumlands,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
341793,Trumlands,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
341793,Trumlands,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.24
341793,Trumlands,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.92
341793,Trumlands,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.66
341793,Trumlands,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
341793,Trumlands,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
341793,Trumlands,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
341793,Trumlands,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.59
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.35
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.15
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.06
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.33
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.8
341793,Trumlands,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
341793,Trumlands,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,20.3
341793,Trumlands,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
341793,Trumlands,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
341793,Trumlands,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
341793,Trumlands,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
341793,Trumlands,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
341793,Trumlands,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
341793,Trumlands,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
341793,Trumlands,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
341793,Trumlands,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
341793,Trumlands,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.95
341793,Trumlands,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.65
341793,Trumlands,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.28
341793,Trumlands,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
341793,Trumlands,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
341793,Trumlands,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
341793,Trumlands,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.43
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.03
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.16
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.59
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.88
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.7
341793,Trumlands,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
341793,Trumlands,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,20.3
341793,Trumlands,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
341793,Trumlands,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
341793,Trumlands,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
341793,Trumlands,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
341793,Trumlands,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
341793,Trumlands,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
341793,Trumlands,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
341793,Trumlands,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
341793,Trumlands,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
341793,Trumlands,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,49.02
341793,Trumlands,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.33
341793,Trumlands,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
341793,Trumlands,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
341793,Trumlands,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
341793,Trumlands,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.77
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.36
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.55
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.97
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.1
341793,Trumlands,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
341793,Trumlands,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,20.3
341793,Trumlands,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
341793,Trumlands,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
341793,Trumlands,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
341793,Trumlands,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
341793,Trumlands,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
341793,Trumlands,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
341793,Trumlands,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
341793,Trumlands,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
341793,Trumlands,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.31
341793,Trumlands,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.76
341793,Trumlands,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.9
341793,Trumlands,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
341793,Trumlands,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
341793,Trumlands,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
341793,Trumlands,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.27
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.8
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.39
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.05
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.09
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.9
341793,Trumlands,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.9
341793,Trumlands,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,20.3
341793,Trumlands,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
341793,Trumlands,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
341793,Trumlands,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
341793,Trumlands,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
341793,Trumlands,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
341793,Trumlands,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
341793,Trumlands,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
341793,Trumlands,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
341793,Trumlands,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.51
341793,Trumlands,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.04
341793,Trumlands,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.83
341793,Trumlands,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
341793,Trumlands,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
341793,Trumlands,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
341793,Trumlands,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.47
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.47
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.24
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.87
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.38
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.3
341793,Trumlands,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.3
341793,Trumlands,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,20.3
341793,Trumlands,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
341793,Trumlands,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
341793,Trumlands,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
341793,Trumlands,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
341793,Trumlands,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
341793,Trumlands,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
341793,Trumlands,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
341793,Trumlands,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
341793,Trumlands,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
341793,Trumlands,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.75
341793,Trumlands,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.57
341793,Trumlands,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.3
341793,Trumlands,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
341793,Trumlands,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
341793,Trumlands,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
341793,Trumlands,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.41
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.04
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.31
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.01
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.7
341793,Trumlands,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.7
341793,Trumlands,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,20.3
341793,Trumlands,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
341793,Trumlands,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
341793,Trumlands,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
341793,Trumlands,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
341793,Trumlands,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
341793,Trumlands,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
341793,Trumlands,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
341793,Trumlands,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
341793,Trumlands,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.98
341793,Trumlands,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.32
341793,Trumlands,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.7
341793,Trumlands,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
341793,Trumlands,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
341793,Trumlands,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
341793,Trumlands,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.45
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.92
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.43
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.18
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.78
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.3
341793,Trumlands,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
341793,Trumlands,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,20.3
341793,Trumlands,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
341793,Trumlands,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
341793,Trumlands,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
341793,Trumlands,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
341793,Trumlands,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
341793,Trumlands,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
341793,Trumlands,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
