Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.58
341793,Trumlands,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.27
341793,Trumlands,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.83
341793,Trumlands,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
341793,Trumlands,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
341793,Trumlands,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
341793,Trumlands,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.27
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.28
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.52
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.57
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.77
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
341793,Trumlands,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.9
341793,Trumlands,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,20.3
341793,Trumlands,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
341793,Trumlands,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
341793,Trumlands,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
341793,Trumlands,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
341793,Trumlands,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
341793,Trumlands,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
341793,Trumlands,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
341793,Trumlands,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
341793,Trumlands,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.89
341793,Trumlands,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.93
341793,Trumlands,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
341793,Trumlands,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
341793,Trumlands,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
341793,Trumlands,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
341793,Trumlands,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.11
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.49
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.02
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.43
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.62
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
341793,Trumlands,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
341793,Trumlands,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,20.3
341793,Trumlands,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
341793,Trumlands,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
341793,Trumlands,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
341793,Trumlands,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
341793,Trumlands,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
341793,Trumlands,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
341793,Trumlands,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
341793,Trumlands,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.05
341793,Trumlands,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.32
341793,Trumlands,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.57
341793,Trumlands,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
341793,Trumlands,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
341793,Trumlands,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
341793,Trumlands,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
341793,Trumlands,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
341793,Trumlands,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,20.3
341793,Trumlands,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
341793,Trumlands,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
341793,Trumlands,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
341793,Trumlands,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
341793,Trumlands,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
341793,Trumlands,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
341793,Trumlands,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
341793,Trumlands,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.68
341793,Trumlands,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.22
341793,Trumlands,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
341793,Trumlands,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
341793,Trumlands,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
341793,Trumlands,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.12
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.95
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.5
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
341793,Trumlands,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
341793,Trumlands,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,20.3
341793,Trumlands,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
341793,Trumlands,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
341793,Trumlands,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
341793,Trumlands,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
341793,Trumlands,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
341793,Trumlands,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
341793,Trumlands,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
341793,Trumlands,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.64
341793,Trumlands,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
341793,Trumlands,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
341793,Trumlands,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
341793,Trumlands,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
341793,Trumlands,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.06
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.42
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.13
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.06
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
341793,Trumlands,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
341793,Trumlands,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,20.4
341793,Trumlands,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
341793,Trumlands,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
341793,Trumlands,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
341793,Trumlands,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
341793,Trumlands,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
341793,Trumlands,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
341793,Trumlands,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
341793,Trumlands,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
341793,Trumlands,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
341793,Trumlands,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.87
341793,Trumlands,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
341793,Trumlands,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
341793,Trumlands,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
341793,Trumlands,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.94
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
341793,Trumlands,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
341793,Trumlands,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,20.4
341793,Trumlands,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
341793,Trumlands,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
341793,Trumlands,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
341793,Trumlands,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
341793,Trumlands,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
341793,Trumlands,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
341793,Trumlands,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.17
341793,Trumlands,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.23
341793,Trumlands,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
341793,Trumlands,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
341793,Trumlands,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
341793,Trumlands,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
341793,Trumlands,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.94
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
341793,Trumlands,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
341793,Trumlands,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,20.4
341793,Trumlands,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
341793,Trumlands,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
341793,Trumlands,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
341793,Trumlands,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
341793,Trumlands,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
341793,Trumlands,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
341793,Trumlands,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
341793,Trumlands,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
341793,Trumlands,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
341793,Trumlands,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
341793,Trumlands,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
341793,Trumlands,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
341793,Trumlands,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
341793,Trumlands,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.01
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.37
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
341793,Trumlands,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
341793,Trumlands,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,20.5
341793,Trumlands,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
341793,Trumlands,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
341793,Trumlands,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
341793,Trumlands,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
341793,Trumlands,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
341793,Trumlands,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
341793,Trumlands,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
341793,Trumlands,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
341793,Trumlands,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.69
341793,Trumlands,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
341793,Trumlands,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
341793,Trumlands,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
341793,Trumlands,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
341793,Trumlands,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.04
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.98
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
