Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
341793,Trumlands,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
341793,Trumlands,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,20.5
341793,Trumlands,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
341793,Trumlands,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
341793,Trumlands,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
341793,Trumlands,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
341793,Trumlands,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
341793,Trumlands,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
341793,Trumlands,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
341793,Trumlands,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
341793,Trumlands,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
341793,Trumlands,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.36
341793,Trumlands,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
341793,Trumlands,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
341793,Trumlands,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
341793,Trumlands,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
341793,Trumlands,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
341793,Trumlands,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.93
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.7
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.46
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
341793,Trumlands,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
341793,Trumlands,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,20.5
341793,Trumlands,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
341793,Trumlands,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
341793,Trumlands,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
341793,Trumlands,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
341793,Trumlands,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
341793,Trumlands,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
341793,Trumlands,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
341793,Trumlands,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
341793,Trumlands,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
341793,Trumlands,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
341793,Trumlands,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
341793,Trumlands,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
341793,Trumlands,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.94
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.03
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.5
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
341793,Trumlands,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
341793,Trumlands,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,20.5
341793,Trumlands,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
341793,Trumlands,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
341793,Trumlands,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
341793,Trumlands,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
341793,Trumlands,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
341793,Trumlands,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
341793,Trumlands,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.58
341793,Trumlands,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
341793,Trumlands,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
341793,Trumlands,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
341793,Trumlands,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
341793,Trumlands,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
341793,Trumlands,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.41
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.03
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
341793,Trumlands,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
341793,Trumlands,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,20.5
341793,Trumlands,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
341793,Trumlands,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
341793,Trumlands,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
341793,Trumlands,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
341793,Trumlands,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
341793,Trumlands,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
341793,Trumlands,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
341793,Trumlands,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
341793,Trumlands,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
341793,Trumlands,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.2
341793,Trumlands,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.73
341793,Trumlands,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.42
341793,Trumlands,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
341793,Trumlands,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
341793,Trumlands,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
341793,Trumlands,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.96
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.94
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.71
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
341793,Trumlands,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
341793,Trumlands,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,20.6
341793,Trumlands,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
341793,Trumlands,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
341793,Trumlands,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
341793,Trumlands,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
341793,Trumlands,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
341793,Trumlands,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
341793,Trumlands,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.37
341793,Trumlands,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
341793,Trumlands,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
341793,Trumlands,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
341793,Trumlands,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
341793,Trumlands,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
341793,Trumlands,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.7
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
341793,Trumlands,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
341793,Trumlands,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,20.6
341793,Trumlands,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
341793,Trumlands,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
341793,Trumlands,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
341793,Trumlands,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
341793,Trumlands,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
341793,Trumlands,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
341793,Trumlands,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
341793,Trumlands,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
341793,Trumlands,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.05
341793,Trumlands,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
341793,Trumlands,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
341793,Trumlands,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
341793,Trumlands,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
341793,Trumlands,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
341793,Trumlands,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.05
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.61
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
341793,Trumlands,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
341793,Trumlands,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,20.6
341793,Trumlands,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
341793,Trumlands,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
341793,Trumlands,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
341793,Trumlands,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
341793,Trumlands,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
341793,Trumlands,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
341793,Trumlands,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
341793,Trumlands,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.9
341793,Trumlands,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
341793,Trumlands,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
341793,Trumlands,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
341793,Trumlands,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
341793,Trumlands,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
341793,Trumlands,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.04
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.73
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
341793,Trumlands,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
341793,Trumlands,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,20.6
341793,Trumlands,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
341793,Trumlands,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
341793,Trumlands,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
341793,Trumlands,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
341793,Trumlands,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
341793,Trumlands,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
341793,Trumlands,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.34
341793,Trumlands,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
341793,Trumlands,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
341793,Trumlands,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
341793,Trumlands,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
341793,Trumlands,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
341793,Trumlands,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.17
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.73
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.6
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
341793,Trumlands,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
341793,Trumlands,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,20.6
341793,Trumlands,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
341793,Trumlands,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
341793,Trumlands,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
341793,Trumlands,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
341793,Trumlands,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
341793,Trumlands,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
341793,Trumlands,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
341793,Trumlands,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.99
341793,Trumlands,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
341793,Trumlands,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.44
341793,Trumlands,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
341793,Trumlands,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
341793,Trumlands,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
341793,Trumlands,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.86
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
