Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.47
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.7
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
341793,Trumlands,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
341793,Trumlands,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,20.6
341793,Trumlands,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
341793,Trumlands,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
341793,Trumlands,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
341793,Trumlands,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
341793,Trumlands,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
341793,Trumlands,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
341793,Trumlands,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.64
341793,Trumlands,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
341793,Trumlands,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
341793,Trumlands,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
341793,Trumlands,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
341793,Trumlands,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
341793,Trumlands,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.23
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.65
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
341793,Trumlands,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
341793,Trumlands,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,20.7
341793,Trumlands,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
341793,Trumlands,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
341793,Trumlands,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
341793,Trumlands,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
341793,Trumlands,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
341793,Trumlands,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
341793,Trumlands,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
341793,Trumlands,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.08
341793,Trumlands,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
341793,Trumlands,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
341793,Trumlands,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
341793,Trumlands,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
341793,Trumlands,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
341793,Trumlands,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.43
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
341793,Trumlands,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
341793,Trumlands,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,20.7
341793,Trumlands,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
341793,Trumlands,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
341793,Trumlands,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
341793,Trumlands,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
341793,Trumlands,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
341793,Trumlands,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
341793,Trumlands,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
341793,Trumlands,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.63
341793,Trumlands,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
341793,Trumlands,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.2
341793,Trumlands,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
341793,Trumlands,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
341793,Trumlands,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
341793,Trumlands,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.83
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.95
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
341793,Trumlands,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
341793,Trumlands,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,20.8
341793,Trumlands,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
341793,Trumlands,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
341793,Trumlands,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
341793,Trumlands,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
341793,Trumlands,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
341793,Trumlands,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
341793,Trumlands,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
341793,Trumlands,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.55
341793,Trumlands,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
341793,Trumlands,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
341793,Trumlands,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
341793,Trumlands,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
341793,Trumlands,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
341793,Trumlands,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.95
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.66
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
341793,Trumlands,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
341793,Trumlands,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,20.8
341793,Trumlands,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
341793,Trumlands,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
341793,Trumlands,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
341793,Trumlands,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
341793,Trumlands,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
341793,Trumlands,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
341793,Trumlands,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
341793,Trumlands,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.55
341793,Trumlands,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
341793,Trumlands,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
341793,Trumlands,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
341793,Trumlands,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
341793,Trumlands,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
341793,Trumlands,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.13
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
341793,Trumlands,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
341793,Trumlands,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,20.8
341793,Trumlands,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
341793,Trumlands,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
341793,Trumlands,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
341793,Trumlands,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
341793,Trumlands,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
341793,Trumlands,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
341793,Trumlands,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
341793,Trumlands,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.13
341793,Trumlands,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.08
341793,Trumlands,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.82
341793,Trumlands,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
341793,Trumlands,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
341793,Trumlands,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
341793,Trumlands,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.94
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.7
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
341793,Trumlands,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
341793,Trumlands,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,20.8
341793,Trumlands,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
341793,Trumlands,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
341793,Trumlands,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
341793,Trumlands,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
341793,Trumlands,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
341793,Trumlands,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
341793,Trumlands,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
341793,Trumlands,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.79
341793,Trumlands,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
341793,Trumlands,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
341793,Trumlands,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
341793,Trumlands,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
341793,Trumlands,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
341793,Trumlands,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.94
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.68
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.24
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
341793,Trumlands,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
341793,Trumlands,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,20.8
341793,Trumlands,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
341793,Trumlands,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
341793,Trumlands,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
341793,Trumlands,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
341793,Trumlands,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
341793,Trumlands,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
341793,Trumlands,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
341793,Trumlands,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.42
341793,Trumlands,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
341793,Trumlands,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
341793,Trumlands,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
341793,Trumlands,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
341793,Trumlands,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
341793,Trumlands,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.66
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.06
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
