Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
341793,Trumlands,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,20.8
341793,Trumlands,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
341793,Trumlands,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
341793,Trumlands,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
341793,Trumlands,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
341793,Trumlands,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
341793,Trumlands,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
341793,Trumlands,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
341793,Trumlands,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
341793,Trumlands,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.38
341793,Trumlands,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
341793,Trumlands,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
341793,Trumlands,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
341793,Trumlands,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
341793,Trumlands,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
341793,Trumlands,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.94
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.87
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.26
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
341793,Trumlands,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
341793,Trumlands,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,20.8
341793,Trumlands,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
341793,Trumlands,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
341793,Trumlands,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
341793,Trumlands,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
341793,Trumlands,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
341793,Trumlands,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
341793,Trumlands,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.8
341793,Trumlands,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
341793,Trumlands,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.76
341793,Trumlands,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
341793,Trumlands,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
341793,Trumlands,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
341793,Trumlands,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.72
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.46
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
341793,Trumlands,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
341793,Trumlands,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,20.8
341793,Trumlands,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
341793,Trumlands,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
341793,Trumlands,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
341793,Trumlands,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
341793,Trumlands,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
341793,Trumlands,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
341793,Trumlands,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
341793,Trumlands,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
341793,Trumlands,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.69
341793,Trumlands,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
341793,Trumlands,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
341793,Trumlands,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
341793,Trumlands,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
341793,Trumlands,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
341793,Trumlands,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.19
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.02
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.5
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
341793,Trumlands,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
341793,Trumlands,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
341793,Trumlands,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
341793,Trumlands,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
341793,Trumlands,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
341793,Trumlands,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
341793,Trumlands,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
341793,Trumlands,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
341793,Trumlands,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
341793,Trumlands,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.21
341793,Trumlands,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
341793,Trumlands,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
341793,Trumlands,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
341793,Trumlands,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
341793,Trumlands,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
341793,Trumlands,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.28
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.46
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.1
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.08
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
341793,Trumlands,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
341793,Trumlands,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
341793,Trumlands,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
341793,Trumlands,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
341793,Trumlands,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
341793,Trumlands,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
341793,Trumlands,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
341793,Trumlands,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
341793,Trumlands,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
341793,Trumlands,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.51
341793,Trumlands,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
341793,Trumlands,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
341793,Trumlands,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
341793,Trumlands,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
341793,Trumlands,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
341793,Trumlands,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.35
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.45
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.93
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
341793,Trumlands,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
341793,Trumlands,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
341793,Trumlands,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
341793,Trumlands,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
341793,Trumlands,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
341793,Trumlands,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
341793,Trumlands,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
341793,Trumlands,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
341793,Trumlands,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
341793,Trumlands,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
341793,Trumlands,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.59
341793,Trumlands,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
341793,Trumlands,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
341793,Trumlands,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
341793,Trumlands,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
341793,Trumlands,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
341793,Trumlands,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.29
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.72
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.05
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.7
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
341793,Trumlands,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
341793,Trumlands,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
341793,Trumlands,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
341793,Trumlands,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
341793,Trumlands,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
341793,Trumlands,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
341793,Trumlands,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
341793,Trumlands,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
341793,Trumlands,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
341793,Trumlands,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
341793,Trumlands,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.54
341793,Trumlands,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
341793,Trumlands,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
341793,Trumlands,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
341793,Trumlands,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.11
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.22
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.78
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.43
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
341793,Trumlands,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
341793,Trumlands,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
341793,Trumlands,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
341793,Trumlands,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
341793,Trumlands,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
341793,Trumlands,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
341793,Trumlands,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
341793,Trumlands,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
341793,Trumlands,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
341793,Trumlands,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
341793,Trumlands,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.93
341793,Trumlands,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.04
341793,Trumlands,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
341793,Trumlands,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
341793,Trumlands,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
341793,Trumlands,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
341793,Trumlands,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.38
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.83
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.3
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
341793,Trumlands,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
341793,Trumlands,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,20.9
341793,Trumlands,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
341793,Trumlands,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
341793,Trumlands,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
341793,Trumlands,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
341793,Trumlands,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
341793,Trumlands,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
341793,Trumlands,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
341793,Trumlands,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.99
341793,Trumlands,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.23
341793,Trumlands,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
341793,Trumlands,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
341793,Trumlands,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
341793,Trumlands,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
341793,Trumlands,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.92
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.7
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
