Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
341793,Trumlands,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
341793,Trumlands,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,21.0
341793,Trumlands,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
341793,Trumlands,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
341793,Trumlands,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
341793,Trumlands,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
341793,Trumlands,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
341793,Trumlands,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
341793,Trumlands,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
341793,Trumlands,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
341793,Trumlands,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
341793,Trumlands,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.44
341793,Trumlands,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
341793,Trumlands,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
341793,Trumlands,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
341793,Trumlands,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
341793,Trumlands,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
341793,Trumlands,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.12
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.2
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.9
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.8
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
341793,Trumlands,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
341793,Trumlands,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,21.0
341793,Trumlands,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
341793,Trumlands,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
341793,Trumlands,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
341793,Trumlands,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
341793,Trumlands,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
341793,Trumlands,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
341793,Trumlands,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
341793,Trumlands,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
341793,Trumlands,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.44
341793,Trumlands,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
341793,Trumlands,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
341793,Trumlands,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
341793,Trumlands,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
341793,Trumlands,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
341793,Trumlands,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.78
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.4
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
341793,Trumlands,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
341793,Trumlands,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,23.1
341793,Trumlands,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
341793,Trumlands,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
341793,Trumlands,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
341793,Trumlands,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
341793,Trumlands,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
341793,Trumlands,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
341793,Trumlands,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.47
341793,Trumlands,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
341793,Trumlands,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
341793,Trumlands,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
341793,Trumlands,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
341793,Trumlands,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
341793,Trumlands,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.01
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.67
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.9
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
341793,Trumlands,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
341793,Trumlands,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,23.1
341793,Trumlands,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
341793,Trumlands,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
341793,Trumlands,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
341793,Trumlands,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
341793,Trumlands,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
341793,Trumlands,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
341793,Trumlands,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
341793,Trumlands,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
341793,Trumlands,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.98
341793,Trumlands,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
341793,Trumlands,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
341793,Trumlands,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
341793,Trumlands,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
341793,Trumlands,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
341793,Trumlands,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.16
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.8
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
341793,Trumlands,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
341793,Trumlands,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,23.2
341793,Trumlands,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
341793,Trumlands,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
341793,Trumlands,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
341793,Trumlands,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
341793,Trumlands,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
341793,Trumlands,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
341793,Trumlands,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
341793,Trumlands,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
341793,Trumlands,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.33
341793,Trumlands,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
341793,Trumlands,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
341793,Trumlands,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
341793,Trumlands,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
341793,Trumlands,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
341793,Trumlands,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.45
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.5
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
341793,Trumlands,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
341793,Trumlands,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,23.3
341793,Trumlands,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
341793,Trumlands,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
341793,Trumlands,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
341793,Trumlands,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
341793,Trumlands,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
341793,Trumlands,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
341793,Trumlands,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
341793,Trumlands,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
341793,Trumlands,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
341793,Trumlands,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.25
341793,Trumlands,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
341793,Trumlands,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
341793,Trumlands,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
341793,Trumlands,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
341793,Trumlands,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
341793,Trumlands,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.93
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.72
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.3
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
341793,Trumlands,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
341793,Trumlands,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,23.4
341793,Trumlands,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
341793,Trumlands,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
341793,Trumlands,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
341793,Trumlands,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
341793,Trumlands,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
341793,Trumlands,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
341793,Trumlands,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
341793,Trumlands,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
341793,Trumlands,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
341793,Trumlands,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.65
341793,Trumlands,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
341793,Trumlands,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.84
341793,Trumlands,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
341793,Trumlands,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
341793,Trumlands,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
341793,Trumlands,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.78
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.3
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
341793,Trumlands,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
341793,Trumlands,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,23.5
341793,Trumlands,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
341793,Trumlands,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
341793,Trumlands,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
341793,Trumlands,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
341793,Trumlands,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
341793,Trumlands,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
341793,Trumlands,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
341793,Trumlands,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.9
341793,Trumlands,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
341793,Trumlands,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.54
341793,Trumlands,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
341793,Trumlands,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
341793,Trumlands,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
341793,Trumlands,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.08
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.15
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.9
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
341793,Trumlands,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
341793,Trumlands,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,23.5
341793,Trumlands,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
341793,Trumlands,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
341793,Trumlands,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
341793,Trumlands,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
341793,Trumlands,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
341793,Trumlands,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
341793,Trumlands,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
341793,Trumlands,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
341793,Trumlands,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.35
341793,Trumlands,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.26
341793,Trumlands,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
341793,Trumlands,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
