Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
341793,Trumlands,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
341793,Trumlands,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.1
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.86
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
341793,Trumlands,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
341793,Trumlands,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,23.6
341793,Trumlands,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
341793,Trumlands,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
341793,Trumlands,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
341793,Trumlands,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
341793,Trumlands,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
341793,Trumlands,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
341793,Trumlands,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
341793,Trumlands,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
341793,Trumlands,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.81
341793,Trumlands,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
341793,Trumlands,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.04
341793,Trumlands,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
341793,Trumlands,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
341793,Trumlands,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
341793,Trumlands,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.02
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.19
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.19
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.63
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.0
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
341793,Trumlands,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
341793,Trumlands,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,23.7
341793,Trumlands,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
341793,Trumlands,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
341793,Trumlands,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
341793,Trumlands,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
341793,Trumlands,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
341793,Trumlands,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
341793,Trumlands,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
341793,Trumlands,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
341793,Trumlands,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.62
341793,Trumlands,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.88
341793,Trumlands,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
341793,Trumlands,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
341793,Trumlands,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
341793,Trumlands,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
341793,Trumlands,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.02
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.51
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.42
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.4
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.79
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
341793,Trumlands,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
341793,Trumlands,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,23.8
341793,Trumlands,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
341793,Trumlands,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
341793,Trumlands,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
341793,Trumlands,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
341793,Trumlands,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
341793,Trumlands,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
341793,Trumlands,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
341793,Trumlands,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
341793,Trumlands,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
341793,Trumlands,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.01
341793,Trumlands,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.45
341793,Trumlands,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.2
341793,Trumlands,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
341793,Trumlands,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
341793,Trumlands,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
341793,Trumlands,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.06
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.38
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.55
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.52
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
341793,Trumlands,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
341793,Trumlands,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,23.8
341793,Trumlands,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
341793,Trumlands,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
341793,Trumlands,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
341793,Trumlands,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
341793,Trumlands,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
341793,Trumlands,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
341793,Trumlands,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
341793,Trumlands,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
341793,Trumlands,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
341793,Trumlands,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.16
341793,Trumlands,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.84
341793,Trumlands,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.76
341793,Trumlands,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
341793,Trumlands,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
341793,Trumlands,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
341793,Trumlands,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.12
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.23
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.45
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
341793,Trumlands,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
341793,Trumlands,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,23.9
341793,Trumlands,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
341793,Trumlands,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
341793,Trumlands,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
341793,Trumlands,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
341793,Trumlands,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
341793,Trumlands,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
341793,Trumlands,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
341793,Trumlands,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.25
341793,Trumlands,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.56
341793,Trumlands,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.34
341793,Trumlands,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
341793,Trumlands,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
341793,Trumlands,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
341793,Trumlands,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.21
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.97
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.05
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
341793,Trumlands,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
341793,Trumlands,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,24.0
341793,Trumlands,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
341793,Trumlands,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
341793,Trumlands,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
341793,Trumlands,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
341793,Trumlands,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
341793,Trumlands,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
341793,Trumlands,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
341793,Trumlands,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
341793,Trumlands,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.3
341793,Trumlands,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
341793,Trumlands,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
341793,Trumlands,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
341793,Trumlands,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
341793,Trumlands,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
341793,Trumlands,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.08
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.3
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
341793,Trumlands,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
341793,Trumlands,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,24.1
341793,Trumlands,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
341793,Trumlands,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
341793,Trumlands,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
341793,Trumlands,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
341793,Trumlands,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
341793,Trumlands,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
341793,Trumlands,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
341793,Trumlands,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
341793,Trumlands,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
341793,Trumlands,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.35
341793,Trumlands,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.63
341793,Trumlands,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.33
341793,Trumlands,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
341793,Trumlands,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
341793,Trumlands,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
341793,Trumlands,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.28
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.75
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.56
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.35
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.9
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.36
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.87
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
341793,Trumlands,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
341793,Trumlands,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,24.1
341793,Trumlands,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
341793,Trumlands,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
341793,Trumlands,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
341793,Trumlands,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
341793,Trumlands,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
341793,Trumlands,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
341793,Trumlands,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
341793,Trumlands,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.28
341793,Trumlands,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
341793,Trumlands,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.12
341793,Trumlands,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
341793,Trumlands,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
341793,Trumlands,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
341793,Trumlands,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.34
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.31
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.91
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.3
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.23
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.78
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
