Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
341793,Trumlands,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
341793,Trumlands,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,24.2
341793,Trumlands,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
341793,Trumlands,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
341793,Trumlands,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
341793,Trumlands,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
341793,Trumlands,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
341793,Trumlands,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
341793,Trumlands,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
341793,Trumlands,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
341793,Trumlands,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
341793,Trumlands,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.39
341793,Trumlands,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.97
341793,Trumlands,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.21
341793,Trumlands,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
341793,Trumlands,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
341793,Trumlands,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
341793,Trumlands,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.68
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.79
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.81
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
341793,Trumlands,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
341793,Trumlands,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,24.3
341793,Trumlands,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
341793,Trumlands,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
341793,Trumlands,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
341793,Trumlands,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
341793,Trumlands,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
341793,Trumlands,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
341793,Trumlands,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
341793,Trumlands,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
341793,Trumlands,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
341793,Trumlands,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.33
341793,Trumlands,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.66
341793,Trumlands,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.75
341793,Trumlands,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
341793,Trumlands,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
341793,Trumlands,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
341793,Trumlands,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.98
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.91
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.35
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.01
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
341793,Trumlands,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
341793,Trumlands,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,24.4
341793,Trumlands,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
341793,Trumlands,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
341793,Trumlands,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
341793,Trumlands,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
341793,Trumlands,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
341793,Trumlands,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
341793,Trumlands,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
341793,Trumlands,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
341793,Trumlands,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.41
341793,Trumlands,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.94
341793,Trumlands,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.03
341793,Trumlands,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
341793,Trumlands,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
341793,Trumlands,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
341793,Trumlands,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.01
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.36
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.1
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.08
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
341793,Trumlands,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
341793,Trumlands,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,24.5
341793,Trumlands,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
341793,Trumlands,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
341793,Trumlands,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
341793,Trumlands,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
341793,Trumlands,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
341793,Trumlands,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
341793,Trumlands,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
341793,Trumlands,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
341793,Trumlands,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
341793,Trumlands,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.81
341793,Trumlands,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
341793,Trumlands,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.15
341793,Trumlands,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
341793,Trumlands,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
341793,Trumlands,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
341793,Trumlands,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.85
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.91
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.59
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
341793,Trumlands,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
341793,Trumlands,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,24.6
341793,Trumlands,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
341793,Trumlands,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
341793,Trumlands,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
341793,Trumlands,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
341793,Trumlands,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
341793,Trumlands,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
341793,Trumlands,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
341793,Trumlands,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
341793,Trumlands,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
341793,Trumlands,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.12
341793,Trumlands,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
341793,Trumlands,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.88
341793,Trumlands,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
341793,Trumlands,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
341793,Trumlands,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
341793,Trumlands,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.09
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.27
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.1
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.21
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
341793,Trumlands,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
341793,Trumlands,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,24.6
341793,Trumlands,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
341793,Trumlands,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
341793,Trumlands,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
341793,Trumlands,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
341793,Trumlands,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
341793,Trumlands,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
341793,Trumlands,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
341793,Trumlands,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
341793,Trumlands,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
341793,Trumlands,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.38
341793,Trumlands,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.58
341793,Trumlands,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.74
341793,Trumlands,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
341793,Trumlands,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
341793,Trumlands,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
341793,Trumlands,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.74
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.13
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.92
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.82
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
341793,Trumlands,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
341793,Trumlands,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,24.8
341793,Trumlands,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
341793,Trumlands,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
341793,Trumlands,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
341793,Trumlands,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
341793,Trumlands,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
341793,Trumlands,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
341793,Trumlands,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
341793,Trumlands,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
341793,Trumlands,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
341793,Trumlands,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,52.11
341793,Trumlands,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.08
341793,Trumlands,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.06
341793,Trumlands,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
341793,Trumlands,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
341793,Trumlands,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
341793,Trumlands,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.12
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.97
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.13
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.07
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.33
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
341793,Trumlands,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
341793,Trumlands,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,24.8
341793,Trumlands,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
341793,Trumlands,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
341793,Trumlands,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
341793,Trumlands,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
341793,Trumlands,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
341793,Trumlands,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
341793,Trumlands,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
341793,Trumlands,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
341793,Trumlands,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
341793,Trumlands,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.9
341793,Trumlands,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.89
341793,Trumlands,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.51
341793,Trumlands,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
341793,Trumlands,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
341793,Trumlands,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
341793,Trumlands,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.74
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.34
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.1
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.4
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.71
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
341793,Trumlands,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
341793,Trumlands,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,24.9
341793,Trumlands,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
341793,Trumlands,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
341793,Trumlands,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
341793,Trumlands,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
341793,Trumlands,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
341793,Trumlands,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
341793,Trumlands,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
341793,Trumlands,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
341793,Trumlands,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
341793,Trumlands,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.66
341793,Trumlands,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.82
341793,Trumlands,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.11
341793,Trumlands,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
341793,Trumlands,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
341793,Trumlands,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
341793,Trumlands,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.64
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.9
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
