Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.79
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.32
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.99
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.23
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.89
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
341793,Trumlands,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
341793,Trumlands,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,25.0
341793,Trumlands,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
341793,Trumlands,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
341793,Trumlands,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
341793,Trumlands,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
341793,Trumlands,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
341793,Trumlands,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
341793,Trumlands,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
341793,Trumlands,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
341793,Trumlands,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
341793,Trumlands,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.72
341793,Trumlands,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
341793,Trumlands,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.4
341793,Trumlands,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
341793,Trumlands,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
341793,Trumlands,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
341793,Trumlands,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.92
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.04
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.34
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.7
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.07
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.0
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.91
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.16
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.51
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
341793,Trumlands,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
341793,Trumlands,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,25.0
341793,Trumlands,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
341793,Trumlands,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
341793,Trumlands,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
341793,Trumlands,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
341793,Trumlands,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
341793,Trumlands,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
341793,Trumlands,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
341793,Trumlands,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
341793,Trumlands,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
341793,Trumlands,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.62
341793,Trumlands,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.2
341793,Trumlands,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.56
341793,Trumlands,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
341793,Trumlands,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
341793,Trumlands,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
341793,Trumlands,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.02
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.74
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.58
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.9
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.72
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.2
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.9
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
341793,Trumlands,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
341793,Trumlands,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,25.1
341793,Trumlands,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
341793,Trumlands,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
341793,Trumlands,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
341793,Trumlands,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
341793,Trumlands,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
341793,Trumlands,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
341793,Trumlands,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
341793,Trumlands,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
341793,Trumlands,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
341793,Trumlands,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.78
341793,Trumlands,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.28
341793,Trumlands,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.1
341793,Trumlands,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
341793,Trumlands,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
341793,Trumlands,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
341793,Trumlands,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.75
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.01
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.03
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.11
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.2
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.82
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.69
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.39
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.79
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
341793,Trumlands,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
341793,Trumlands,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,25.1
341793,Trumlands,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
341793,Trumlands,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
341793,Trumlands,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
341793,Trumlands,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
341793,Trumlands,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
341793,Trumlands,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
341793,Trumlands,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
341793,Trumlands,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
341793,Trumlands,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
341793,Trumlands,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.78
341793,Trumlands,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.38
341793,Trumlands,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.34
341793,Trumlands,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
341793,Trumlands,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
341793,Trumlands,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
341793,Trumlands,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.4
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.35
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.16
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.55
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.59
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.2
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.5
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.16
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.33
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.7
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.05
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.1
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
341793,Trumlands,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
341793,Trumlands,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,25.1
341793,Trumlands,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
341793,Trumlands,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
341793,Trumlands,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
341793,Trumlands,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
341793,Trumlands,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
341793,Trumlands,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
341793,Trumlands,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
341793,Trumlands,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.18
341793,Trumlands,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.7
341793,Trumlands,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.86
341793,Trumlands,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
341793,Trumlands,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
341793,Trumlands,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
341793,Trumlands,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.46
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.97
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.02
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.83
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.65
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.6
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.86
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.79
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.34
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.8
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.23
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.5
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
341793,Trumlands,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
341793,Trumlands,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,25.1
341793,Trumlands,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
341793,Trumlands,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
341793,Trumlands,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
341793,Trumlands,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
341793,Trumlands,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
341793,Trumlands,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
341793,Trumlands,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
341793,Trumlands,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.92
341793,Trumlands,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.93
341793,Trumlands,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.56
341793,Trumlands,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
341793,Trumlands,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
341793,Trumlands,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
341793,Trumlands,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.28
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.24
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.32
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.63
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.1
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.68
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.18
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.92
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.5
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.8
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.77
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.62
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
341793,Trumlands,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
341793,Trumlands,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,25.2
341793,Trumlands,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
341793,Trumlands,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
341793,Trumlands,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
341793,Trumlands,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
341793,Trumlands,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
341793,Trumlands,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
341793,Trumlands,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
341793,Trumlands,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
341793,Trumlands,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.24
341793,Trumlands,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.62
341793,Trumlands,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.25
341793,Trumlands,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
341793,Trumlands,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
341793,Trumlands,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
341793,Trumlands,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.76
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.3
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.57
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.15
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.72
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.0
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.88
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.34
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.1
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.7
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.31
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.94
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.64
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
341793,Trumlands,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
341793,Trumlands,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,25.2
341793,Trumlands,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
341793,Trumlands,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
341793,Trumlands,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
341793,Trumlands,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
341793,Trumlands,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
341793,Trumlands,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
341793,Trumlands,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
341793,Trumlands,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
341793,Trumlands,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
341793,Trumlands,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.33
341793,Trumlands,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.68
341793,Trumlands,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.26
341793,Trumlands,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
341793,Trumlands,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
341793,Trumlands,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
341793,Trumlands,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.89
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.68
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.8
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.37
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.89
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.4
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.97
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.68
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.44
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.94
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.81
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
341793,Trumlands,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
