Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,25.2
341793,Trumlands,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
341793,Trumlands,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
341793,Trumlands,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
341793,Trumlands,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
341793,Trumlands,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
341793,Trumlands,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
341793,Trumlands,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
341793,Trumlands,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
341793,Trumlands,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
341793,Trumlands,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.05
341793,Trumlands,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.62
341793,Trumlands,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.66
341793,Trumlands,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
341793,Trumlands,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
341793,Trumlands,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
341793,Trumlands,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.82
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.93
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.4
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.56
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.5
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.28
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.77
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.79
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.84
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.15
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
341793,Trumlands,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
341793,Trumlands,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,25.2
341793,Trumlands,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
341793,Trumlands,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
341793,Trumlands,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
341793,Trumlands,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
341793,Trumlands,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
341793,Trumlands,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
341793,Trumlands,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
341793,Trumlands,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
341793,Trumlands,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
341793,Trumlands,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.65
341793,Trumlands,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.38
341793,Trumlands,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
341793,Trumlands,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
341793,Trumlands,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
341793,Trumlands,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
341793,Trumlands,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.81
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.42
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.4
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.81
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.51
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.68
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.4
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.9
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.1
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.13
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.56
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
341793,Trumlands,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
341793,Trumlands,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,25.2
341793,Trumlands,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
341793,Trumlands,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
341793,Trumlands,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
341793,Trumlands,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
341793,Trumlands,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
341793,Trumlands,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
341793,Trumlands,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
341793,Trumlands,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
341793,Trumlands,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
341793,Trumlands,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.54
341793,Trumlands,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.13
341793,Trumlands,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.42
341793,Trumlands,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
341793,Trumlands,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
341793,Trumlands,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
341793,Trumlands,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.92
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.29
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.06
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.1
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.15
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.3
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.1
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.82
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.91
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.4
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.8
341793,Trumlands,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
341793,Trumlands,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,25.2
341793,Trumlands,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
341793,Trumlands,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
341793,Trumlands,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
341793,Trumlands,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
341793,Trumlands,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
341793,Trumlands,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
341793,Trumlands,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
341793,Trumlands,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
341793,Trumlands,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
341793,Trumlands,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,69.72
341793,Trumlands,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.24
341793,Trumlands,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.25
341793,Trumlands,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
341793,Trumlands,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
341793,Trumlands,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
341793,Trumlands,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.63
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.61
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.0
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.31
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.15
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.7
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.67
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.06
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.75
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.4
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.7
341793,Trumlands,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
341793,Trumlands,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,25.2
341793,Trumlands,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
341793,Trumlands,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
341793,Trumlands,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
341793,Trumlands,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
341793,Trumlands,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
341793,Trumlands,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
341793,Trumlands,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
341793,Trumlands,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
341793,Trumlands,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
341793,Trumlands,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.19
341793,Trumlands,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.91
341793,Trumlands,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.7
341793,Trumlands,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
341793,Trumlands,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
341793,Trumlands,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
341793,Trumlands,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.07
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.64
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.17
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.7
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,100.1
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.28
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.75
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.1
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.7
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.66
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.67
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.46
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.3
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.9
341793,Trumlands,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.9
341793,Trumlands,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,25.1
341793,Trumlands,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
341793,Trumlands,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
341793,Trumlands,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
341793,Trumlands,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
341793,Trumlands,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
341793,Trumlands,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
341793,Trumlands,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
341793,Trumlands,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
341793,Trumlands,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
341793,Trumlands,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,68.24
341793,Trumlands,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.58
341793,Trumlands,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.87
341793,Trumlands,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
341793,Trumlands,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
341793,Trumlands,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
341793,Trumlands,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.52
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.15
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.3
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.98
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.4
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.09
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.6
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.8
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.3
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.24
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.29
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.62
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.1
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.5
341793,Trumlands,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
341793,Trumlands,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,25.1
341793,Trumlands,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
341793,Trumlands,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
341793,Trumlands,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
341793,Trumlands,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
341793,Trumlands,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
341793,Trumlands,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
341793,Trumlands,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
341793,Trumlands,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
341793,Trumlands,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
341793,Trumlands,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.82
341793,Trumlands,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.39
341793,Trumlands,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.42
341793,Trumlands,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
341793,Trumlands,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
341793,Trumlands,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
341793,Trumlands,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.52
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.3
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.86
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.04
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.1
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.02
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.22
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.9
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.42
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.57
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.68
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.03
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.3
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.0
341793,Trumlands,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
341793,Trumlands,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,25.0
341793,Trumlands,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
341793,Trumlands,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
341793,Trumlands,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
341793,Trumlands,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
341793,Trumlands,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
341793,Trumlands,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
341793,Trumlands,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
341793,Trumlands,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
341793,Trumlands,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
341793,Trumlands,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.52
341793,Trumlands,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.62
341793,Trumlands,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.24
341793,Trumlands,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
341793,Trumlands,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
341793,Trumlands,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
341793,Trumlands,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.67
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.11
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.43
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.16
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.6
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.49
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.93
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.13
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.32
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.95
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.25
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.1
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.7
341793,Trumlands,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.0
341793,Trumlands,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,25.0
341793,Trumlands,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
341793,Trumlands,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
341793,Trumlands,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
341793,Trumlands,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
341793,Trumlands,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
341793,Trumlands,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
341793,Trumlands,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
341793,Trumlands,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
341793,Trumlands,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
341793,Trumlands,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.43
341793,Trumlands,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.39
341793,Trumlands,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.59
341793,Trumlands,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
341793,Trumlands,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
341793,Trumlands,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
341793,Trumlands,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.59
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.65
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.19
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.4
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
