Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.15
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.77
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.15
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.47
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.44
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.15
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.51
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.6
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.1
341793,Trumlands,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
341793,Trumlands,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,24.9
341793,Trumlands,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
341793,Trumlands,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
341793,Trumlands,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
341793,Trumlands,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
341793,Trumlands,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
341793,Trumlands,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
341793,Trumlands,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
341793,Trumlands,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
341793,Trumlands,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,68.28
341793,Trumlands,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.48
341793,Trumlands,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.9
341793,Trumlands,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
341793,Trumlands,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
341793,Trumlands,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
341793,Trumlands,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.58
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.65
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.69
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.34
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.98
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.91
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.7
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.2
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.74
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.16
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.6
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.0
341793,Trumlands,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.9
341793,Trumlands,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,24.8
341793,Trumlands,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
341793,Trumlands,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
341793,Trumlands,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
341793,Trumlands,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
341793,Trumlands,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
341793,Trumlands,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
341793,Trumlands,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
341793,Trumlands,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
341793,Trumlands,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.15
341793,Trumlands,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.8
341793,Trumlands,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.01
341793,Trumlands,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
341793,Trumlands,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
341793,Trumlands,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
341793,Trumlands,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.51
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.79
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.06
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.32
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.93
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.59
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.2
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.7
341793,Trumlands,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.6
341793,Trumlands,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,24.8
341793,Trumlands,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
341793,Trumlands,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
341793,Trumlands,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
341793,Trumlands,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
341793,Trumlands,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
341793,Trumlands,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
341793,Trumlands,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
341793,Trumlands,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,65.13
341793,Trumlands,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.38
341793,Trumlands,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.92
341793,Trumlands,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
341793,Trumlands,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
341793,Trumlands,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
341793,Trumlands,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.49
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.93
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.21
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.9
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.4
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.24
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.24
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.64
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,28.66
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.08
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.8
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.8
341793,Trumlands,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.8
341793,Trumlands,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,24.7
341793,Trumlands,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
341793,Trumlands,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
341793,Trumlands,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
341793,Trumlands,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
341793,Trumlands,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
341793,Trumlands,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
341793,Trumlands,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
341793,Trumlands,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
341793,Trumlands,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
341793,Trumlands,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.93
341793,Trumlands,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.21
341793,Trumlands,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.52
341793,Trumlands,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
341793,Trumlands,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
341793,Trumlands,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
341793,Trumlands,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.86
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.5
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.39
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.8
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.2
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.67
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.75
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.3
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.66
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.1
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.3
341793,Trumlands,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.8
341793,Trumlands,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,24.7
341793,Trumlands,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
341793,Trumlands,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
341793,Trumlands,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
341793,Trumlands,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
341793,Trumlands,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
341793,Trumlands,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
341793,Trumlands,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
341793,Trumlands,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
341793,Trumlands,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.66
341793,Trumlands,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.34
341793,Trumlands,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.97
341793,Trumlands,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
341793,Trumlands,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
341793,Trumlands,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
341793,Trumlands,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.03
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.53
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.64
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.16
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.83
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.01
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.5
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.91
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.37
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.9
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.6
341793,Trumlands,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.6
341793,Trumlands,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,24.6
341793,Trumlands,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
341793,Trumlands,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
341793,Trumlands,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
341793,Trumlands,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
341793,Trumlands,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
341793,Trumlands,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
341793,Trumlands,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
341793,Trumlands,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
341793,Trumlands,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
341793,Trumlands,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.66
341793,Trumlands,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.3
341793,Trumlands,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.07
341793,Trumlands,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
341793,Trumlands,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
341793,Trumlands,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
341793,Trumlands,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.13
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.93
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.81
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.35
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.17
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,37.66
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.23
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.7
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.3
341793,Trumlands,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.7
341793,Trumlands,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,24.6
341793,Trumlands,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
341793,Trumlands,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
341793,Trumlands,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
341793,Trumlands,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
341793,Trumlands,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
341793,Trumlands,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
341793,Trumlands,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
341793,Trumlands,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
341793,Trumlands,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
341793,Trumlands,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.77
341793,Trumlands,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.84
341793,Trumlands,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.04
341793,Trumlands,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
341793,Trumlands,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
341793,Trumlands,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
341793,Trumlands,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.02
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.59
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.17
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.55
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.26
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,42.89
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.94
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.1
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,175.1
341793,Trumlands,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.9
341793,Trumlands,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,24.6
341793,Trumlands,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
341793,Trumlands,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
341793,Trumlands,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
341793,Trumlands,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
341793,Trumlands,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
341793,Trumlands,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
341793,Trumlands,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
341793,Trumlands,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
341793,Trumlands,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
341793,Trumlands,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,54.54
341793,Trumlands,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,61.49
341793,Trumlands,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.14
341793,Trumlands,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
341793,Trumlands,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
341793,Trumlands,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
341793,Trumlands,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.23
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.3
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.81
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.88
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,43.34
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.63
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.7
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,177.0
341793,Trumlands,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.9
341793,Trumlands,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,24.5
341793,Trumlands,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
341793,Trumlands,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
341793,Trumlands,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
341793,Trumlands,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
341793,Trumlands,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
341793,Trumlands,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
341793,Trumlands,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
341793,Trumlands,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
341793,Trumlands,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,56.56
341793,Trumlands,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,60.75
341793,Trumlands,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.85
