Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
341793,Trumlands,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
341793,Trumlands,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
341793,Trumlands,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.19
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.7
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.11
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.19
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.16
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.16
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.02
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,41.56
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.17
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.0
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,169.2
341793,Trumlands,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.3
341793,Trumlands,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,24.5
341793,Trumlands,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
341793,Trumlands,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
341793,Trumlands,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
341793,Trumlands,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
341793,Trumlands,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
341793,Trumlands,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
341793,Trumlands,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
341793,Trumlands,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
341793,Trumlands,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
341793,Trumlands,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,65.58
341793,Trumlands,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,59.32
341793,Trumlands,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.8
341793,Trumlands,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
341793,Trumlands,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
341793,Trumlands,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
341793,Trumlands,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.39
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.48
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.24
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.94
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.15
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,40.01
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.55
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.6
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,163.1
341793,Trumlands,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.2
341793,Trumlands,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,24.4
341793,Trumlands,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
341793,Trumlands,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
341793,Trumlands,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
341793,Trumlands,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
341793,Trumlands,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
341793,Trumlands,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
341793,Trumlands,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
341793,Trumlands,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
341793,Trumlands,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
341793,Trumlands,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,59.4
341793,Trumlands,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,57.02
341793,Trumlands,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.68
341793,Trumlands,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
341793,Trumlands,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
341793,Trumlands,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
341793,Trumlands,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.35
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.73
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.98
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.45
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.06
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.56
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,46.25
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.05
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.1
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,188.2
341793,Trumlands,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.2
341793,Trumlands,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,24.4
341793,Trumlands,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
341793,Trumlands,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
341793,Trumlands,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
341793,Trumlands,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
341793,Trumlands,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
341793,Trumlands,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
341793,Trumlands,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
341793,Trumlands,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
341793,Trumlands,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,58.55
341793,Trumlands,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,69.82
341793,Trumlands,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.99
341793,Trumlands,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
341793,Trumlands,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
341793,Trumlands,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
341793,Trumlands,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.12
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.62
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,35.87
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,47.95
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.32
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,78.2
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.3
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,195.4
341793,Trumlands,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.9
341793,Trumlands,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,24.4
341793,Trumlands,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
341793,Trumlands,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
341793,Trumlands,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
341793,Trumlands,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
341793,Trumlands,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
341793,Trumlands,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
341793,Trumlands,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
341793,Trumlands,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
341793,Trumlands,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
341793,Trumlands,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.68
341793,Trumlands,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,63.29
341793,Trumlands,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.07
341793,Trumlands,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
341793,Trumlands,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
341793,Trumlands,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
341793,Trumlands,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.7
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.77
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.17
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,39.0
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,48.57
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.18
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,78.6
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,159.9
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,197.5
341793,Trumlands,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.9
341793,Trumlands,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,24.3
341793,Trumlands,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
341793,Trumlands,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
341793,Trumlands,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
341793,Trumlands,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
341793,Trumlands,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
341793,Trumlands,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
341793,Trumlands,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
341793,Trumlands,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
341793,Trumlands,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,60.02
341793,Trumlands,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,62.64
341793,Trumlands,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.45
341793,Trumlands,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
341793,Trumlands,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
341793,Trumlands,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
341793,Trumlands,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.43
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.92
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.83
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.55
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.23
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,49.52
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.37
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,85.6
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.3
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,201.9
341793,Trumlands,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.6
341793,Trumlands,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,24.3
341793,Trumlands,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
341793,Trumlands,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
341793,Trumlands,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
341793,Trumlands,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
341793,Trumlands,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
341793,Trumlands,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
341793,Trumlands,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
341793,Trumlands,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
341793,Trumlands,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
341793,Trumlands,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,58.08
341793,Trumlands,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,62.98
341793,Trumlands,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.68
341793,Trumlands,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
341793,Trumlands,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
341793,Trumlands,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
341793,Trumlands,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.43
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.65
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.38
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.97
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,37.43
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,52.21
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.64
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,94.6
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.2
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,212.1
341793,Trumlands,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.4
341793,Trumlands,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,24.3
341793,Trumlands,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
341793,Trumlands,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
341793,Trumlands,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
341793,Trumlands,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
341793,Trumlands,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
341793,Trumlands,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
341793,Trumlands,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
341793,Trumlands,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
341793,Trumlands,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,60.16
341793,Trumlands,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,62.75
341793,Trumlands,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.57
341793,Trumlands,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
341793,Trumlands,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
341793,Trumlands,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
341793,Trumlands,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.93
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.4
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.38
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,39.79
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,53.2
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.6
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,87.7
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.6
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,216.4
341793,Trumlands,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.8
341793,Trumlands,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,24.2
341793,Trumlands,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
341793,Trumlands,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
341793,Trumlands,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
341793,Trumlands,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
341793,Trumlands,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
341793,Trumlands,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,61.08
341793,Trumlands,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,66.86
341793,Trumlands,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,49.5
341793,Trumlands,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
341793,Trumlands,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
341793,Trumlands,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
341793,Trumlands,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.39
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.94
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.77
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
