Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.76
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.44
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,47.04
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.47
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,77.7
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.3
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,191.7
341793,Trumlands,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.6
341793,Trumlands,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,24.1
341793,Trumlands,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
341793,Trumlands,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
341793,Trumlands,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
341793,Trumlands,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
341793,Trumlands,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
341793,Trumlands,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
341793,Trumlands,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
341793,Trumlands,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
341793,Trumlands,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
341793,Trumlands,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,59.34
341793,Trumlands,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,61.26
341793,Trumlands,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.6
341793,Trumlands,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
341793,Trumlands,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
341793,Trumlands,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
341793,Trumlands,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.5
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,36.95
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,49.49
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.68
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,82.4
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.1
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,201.3
341793,Trumlands,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.7
341793,Trumlands,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,24.1
341793,Trumlands,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
341793,Trumlands,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
341793,Trumlands,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
341793,Trumlands,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
341793,Trumlands,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
341793,Trumlands,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
341793,Trumlands,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
341793,Trumlands,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
341793,Trumlands,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,60.63
341793,Trumlands,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,62.08
341793,Trumlands,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.92
341793,Trumlands,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
341793,Trumlands,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
341793,Trumlands,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
341793,Trumlands,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.06
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,38.17
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,49.19
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.44
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,83.3
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.0
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,200.1
341793,Trumlands,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.6
341793,Trumlands,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,24.0
341793,Trumlands,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
341793,Trumlands,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
341793,Trumlands,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
341793,Trumlands,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
341793,Trumlands,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
341793,Trumlands,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
341793,Trumlands,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
341793,Trumlands,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,60.76
341793,Trumlands,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,61.22
341793,Trumlands,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.95
341793,Trumlands,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
341793,Trumlands,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
341793,Trumlands,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
341793,Trumlands,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.41
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.5
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.96
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.7
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.14
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,37.85
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,51.93
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.26
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.0
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.7
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,211.4
341793,Trumlands,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.6
341793,Trumlands,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,23.9
341793,Trumlands,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
341793,Trumlands,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
341793,Trumlands,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
341793,Trumlands,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
341793,Trumlands,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
341793,Trumlands,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
341793,Trumlands,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
341793,Trumlands,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,64.22
341793,Trumlands,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,70.77
341793,Trumlands,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.68
341793,Trumlands,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
341793,Trumlands,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
341793,Trumlands,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
341793,Trumlands,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.93
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.69
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.4
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.31
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,40.26
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,48.51
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,35.36
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,164.6
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,197.6
341793,Trumlands,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.9
341793,Trumlands,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,23.8
341793,Trumlands,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
341793,Trumlands,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
341793,Trumlands,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
341793,Trumlands,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
341793,Trumlands,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
341793,Trumlands,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
341793,Trumlands,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
341793,Trumlands,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,61.14
341793,Trumlands,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,68.65
341793,Trumlands,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.96
341793,Trumlands,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
341793,Trumlands,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
341793,Trumlands,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
341793,Trumlands,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.94
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.38
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.65
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.45
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,41.18
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,46.31
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.71
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,168.5
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,188.2
341793,Trumlands,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.0
341793,Trumlands,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,23.8
341793,Trumlands,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
341793,Trumlands,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
341793,Trumlands,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
341793,Trumlands,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
341793,Trumlands,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
341793,Trumlands,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
341793,Trumlands,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
341793,Trumlands,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,61.52
341793,Trumlands,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,61.2
341793,Trumlands,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.74
341793,Trumlands,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
341793,Trumlands,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
341793,Trumlands,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
341793,Trumlands,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.63
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.05
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,39.85
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,46.44
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.74
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,162.7
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,188.8
341793,Trumlands,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.0
341793,Trumlands,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,23.7
341793,Trumlands,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
341793,Trumlands,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
341793,Trumlands,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
341793,Trumlands,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
341793,Trumlands,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
341793,Trumlands,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
341793,Trumlands,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
341793,Trumlands,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
341793,Trumlands,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,63.46
341793,Trumlands,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,57.85
341793,Trumlands,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.94
341793,Trumlands,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
341793,Trumlands,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
341793,Trumlands,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
341793,Trumlands,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.85
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.46
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.31
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.46
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,43.48
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,49.91
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.29
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,76.3
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.9
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,202.9
341793,Trumlands,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.7
341793,Trumlands,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,23.6
341793,Trumlands,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
341793,Trumlands,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
341793,Trumlands,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
341793,Trumlands,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
341793,Trumlands,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
341793,Trumlands,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
341793,Trumlands,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
341793,Trumlands,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
341793,Trumlands,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,71.9
341793,Trumlands,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,59.26
341793,Trumlands,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.22
341793,Trumlands,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
341793,Trumlands,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
341793,Trumlands,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
341793,Trumlands,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.39
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.2
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-4.08
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,40.42
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,46.36
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.66
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.1
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.7
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,189.1
341793,Trumlands,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.4
341793,Trumlands,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,23.5
341793,Trumlands,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
341793,Trumlands,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
341793,Trumlands,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
341793,Trumlands,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
341793,Trumlands,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
341793,Trumlands,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
341793,Trumlands,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
341793,Trumlands,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
341793,Trumlands,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
341793,Trumlands,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,67.87
341793,Trumlands,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.89
341793,Trumlands,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.15
341793,Trumlands,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
341793,Trumlands,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
341793,Trumlands,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
341793,Trumlands,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
