Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.65
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.64
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.2
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.68
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,44.39
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,48.99
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.69
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,182.0
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,200.2
341793,Trumlands,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.4
341793,Trumlands,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,23.5
341793,Trumlands,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
341793,Trumlands,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
341793,Trumlands,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
341793,Trumlands,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
341793,Trumlands,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
341793,Trumlands,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
341793,Trumlands,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
341793,Trumlands,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
341793,Trumlands,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
341793,Trumlands,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,71.9
341793,Trumlands,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,57.44
341793,Trumlands,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.83
341793,Trumlands,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
341793,Trumlands,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
341793,Trumlands,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
341793,Trumlands,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.08
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.68
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.44
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,44.47
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,50.98
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.95
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,75.4
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,182.1
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,208.4
341793,Trumlands,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.1
341793,Trumlands,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,23.3
341793,Trumlands,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
341793,Trumlands,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
341793,Trumlands,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
341793,Trumlands,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
341793,Trumlands,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
341793,Trumlands,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
341793,Trumlands,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
341793,Trumlands,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
341793,Trumlands,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,68.36
341793,Trumlands,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,61.37
341793,Trumlands,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.03
341793,Trumlands,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
341793,Trumlands,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
341793,Trumlands,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
341793,Trumlands,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.02
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.05
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.03
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,44.62
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,49.0
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.56
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.3
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,182.9
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,200.1
341793,Trumlands,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.5
341793,Trumlands,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,23.2
341793,Trumlands,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
341793,Trumlands,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
341793,Trumlands,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
341793,Trumlands,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
341793,Trumlands,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
341793,Trumlands,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
341793,Trumlands,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
341793,Trumlands,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,76.02
341793,Trumlands,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,59.63
341793,Trumlands,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.95
341793,Trumlands,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,122.7
341793,Trumlands,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
341793,Trumlands,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
341793,Trumlands,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.42
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.01
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.39
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.67
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.16
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.1
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.99
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,43.21
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,53.24
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.59
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,90.9
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.0
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,217.6
341793,Trumlands,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.5
341793,Trumlands,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,23.1
341793,Trumlands,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
341793,Trumlands,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
341793,Trumlands,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
341793,Trumlands,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
341793,Trumlands,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
341793,Trumlands,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
341793,Trumlands,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
341793,Trumlands,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
341793,Trumlands,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
341793,Trumlands,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,79.17
341793,Trumlands,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,70.36
341793,Trumlands,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.65
341793,Trumlands,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
341793,Trumlands,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
341793,Trumlands,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
341793,Trumlands,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.0
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.05
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.89
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.21
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.92
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,45.78
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,53.37
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.55
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,88.2
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,187.0
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,218.0
341793,Trumlands,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.9
341793,Trumlands,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,22.9
341793,Trumlands,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
341793,Trumlands,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
341793,Trumlands,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
341793,Trumlands,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
341793,Trumlands,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
341793,Trumlands,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
341793,Trumlands,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
341793,Trumlands,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
341793,Trumlands,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
341793,Trumlands,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,75.12
341793,Trumlands,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,68.54
341793,Trumlands,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.1
341793,Trumlands,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
341793,Trumlands,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
341793,Trumlands,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
341793,Trumlands,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.38
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.94
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,2.4
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.3
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.97
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.7
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.95
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.25
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,45.41
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,51.3
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.12
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,79.7
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,185.7
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,209.1
341793,Trumlands,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.1
341793,Trumlands,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,22.8
341793,Trumlands,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
341793,Trumlands,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
341793,Trumlands,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
341793,Trumlands,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
341793,Trumlands,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
341793,Trumlands,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
341793,Trumlands,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
341793,Trumlands,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
341793,Trumlands,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
341793,Trumlands,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,75.5
341793,Trumlands,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,64.47
341793,Trumlands,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.59
341793,Trumlands,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
341793,Trumlands,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.6
341793,Trumlands,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
341793,Trumlands,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.4
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.4
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.89
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.65
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,44.39
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,49.41
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.47
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,80.9
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,181.7
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,201.5
341793,Trumlands,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.4
341793,Trumlands,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,22.8
341793,Trumlands,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
341793,Trumlands,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
341793,Trumlands,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
341793,Trumlands,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
341793,Trumlands,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
341793,Trumlands,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
341793,Trumlands,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
341793,Trumlands,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
341793,Trumlands,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
341793,Trumlands,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,66.16
341793,Trumlands,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,59.98
341793,Trumlands,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.98
341793,Trumlands,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
341793,Trumlands,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
341793,Trumlands,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
341793,Trumlands,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.13
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.91
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.18
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.1
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,43.46
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,52.26
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,34.05
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,76.3
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.9
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,213.2
341793,Trumlands,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.9
341793,Trumlands,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,22.6
341793,Trumlands,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
341793,Trumlands,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
341793,Trumlands,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
341793,Trumlands,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
341793,Trumlands,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
341793,Trumlands,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
341793,Trumlands,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
341793,Trumlands,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
341793,Trumlands,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
341793,Trumlands,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,64.46
341793,Trumlands,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,62.37
341793,Trumlands,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,55.05
341793,Trumlands,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
341793,Trumlands,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
341793,Trumlands,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
341793,Trumlands,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.01
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.47
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.5
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.57
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.06
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,42.74
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,53.13
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,38.23
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.9
341793,Trumlands,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,175.1
